ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 00:00,2,0.000,ALERT,213.51,298.47,59.990,1559707204,"201051344000579","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1334416.2,1334416.2,2571,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707206,539258.00
06/05/2019 00:00,2,0.000,ALERT,213.29,296.96,59.990,1559707204,"201051344001025","174011545737251",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,1317848.3,1317848.3,2569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707208,539259.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.57,59.964,1559707204,"201051344001093","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1300880.9,1300880.9,2574,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707210,539260.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.87,59.985,1559707204,"201051344000458","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1316566.2,1316566.2,2570,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707212,539261.00
06/05/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1559707204,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1315845.1,1315845.1,2576,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707213,539262.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.87,59.959,1559707204,"201051344000988","174011545737251",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,1009223.5,1009223.5,2567,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707215,539263.00
06/05/2019 00:00,2,0.000,ALERT,213.96,298.47,59.948,1559707204,"201051344000582","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1293967.3,1293967.3,2569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707217,539264.00
06/05/2019 00:00,2,0.000,ALERT,213.51,298.77,59.990,1559707204,"201051344000868","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1302313.8,1302313.8,2570,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707219,539265.00
06/05/2019 00:00,2,0.000,ALERT,214.19,298.47,59.996,1559707204,"201051344000576","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1319730.5,1319730.5,2573,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707221,539266.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.57,60.017,1559707204,"201051344001158","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1296596.4,1296596.4,2566,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707222,539267.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.26,59.985,1559707204,"201051344000917","174011545737251",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,1310601.3,1310601.3,2575,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707224,539268.00
06/05/2019 00:00,2,0.000,ALERT,213.74,296.96,59.990,1559707204,"201051344000417","174011545737251",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,1045297.0,1045297.0,2577,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707226,539269.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.57,60.022,1559707204,"201051344000685","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1317003.3,1317003.3,2576,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707228,539270.00
06/05/2019 00:00,2,0.000,ALERT,213.51,296.96,59.990,1559707204,"201051344000651","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,1310509.4,1310509.4,2576,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707230,539271.00
06/05/2019 00:00,2,0.000,ALERT,213.29,298.47,59.975,1559707204,"201051344000594","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1321932.8,1321932.8,2572,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707232,539272.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.87,60.028,1559707204,"201051344000469","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1302041.7,1302041.7,2571,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707233,539273.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.57,59.980,1559707204,"201051344000585","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1324527.1,1324527.1,2569,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707235,539274.00
06/05/2019 00:00,2,0.000,ALERT,213.96,297.57,60.001,1559707204,"201051344000853","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1325220.8,1325220.8,2573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707237,539275.00
06/05/2019 00:00,2,0.000,ALERT,213.96,298.17,59.996,1559707204,"201051344001145","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1325318.9,1325318.9,2579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707239,539276.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.87,59.996,1559707204,"201051344000438","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1318711.4,1318711.4,2571,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707241,539277.00
06/05/2019 00:00,2,0.000,ALERT,213.29,297.57,59.996,1559707204,"201051344001135","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1305648.3,1305648.3,2572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707243,539278.00
06/05/2019 00:00,2,0.000,ALERT,213.74,298.17,59.990,1559707204,"201051344000983","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1323154.6,1323154.6,2566,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707244,539279.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.57,59.975,1559707204,"201051344001203","174011545737251",0.00,11.30,0,294.26,300.87,0.0,0.0,0.000,1313476.4,1313476.4,2572,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707246,539280.00
06/05/2019 00:00,2,0.000,ALERT,213.51,297.87,59.990,1559707204,"201051344001230","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1309034.9,1309034.9,2585,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707248,539281.00
06/05/2019 00:00,2,0.000,ALERT,213.29,297.57,60.001,1559707204,"201051344000646","174011545737251",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,1302857.0,1302857.0,2576,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707250,539282.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.87,60.001,1559707204,"201051344000867","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1300321.8,1300321.8,2567,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707252,539283.00
06/05/2019 00:00,2,0.000,ALERT,214.19,297.57,59.996,1559707204,"201051344000633","174011545737251",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,1297597.4,1297597.4,2571,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707253,539284.00
06/05/2019 00:00,2,0.000,ALERT,213.29,297.87,60.001,1559707204,"201051344000955","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1323272.5,1323272.5,2572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707255,539285.00
06/05/2019 00:00,2,0.000,ALERT,213.74,297.26,60.033,1559707204,"201051344000648","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,1312277.1,1312277.1,2568,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559707257,539286.00
06/05/2019 00:00,2,0.000,ALERT,214.19,297.87,60.038,1559707204,"201051344000645","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1317515.9,1317515.9,2569,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707259,539287.00
06/05/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1559707204,"201051344000569","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1334036.5,1334036.5,2573,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559707261,539288.00
06/05/2019 00:00,2,0.000,ALERT,213.96,297.87,59.996,1559707204,"179051228000119","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,120607.3,120607.3,2589,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559707263,539289.00
06/05/2019 00:15,2,0.000,ALERT,213.29,299.07,60.006,1559708105,"201051344000579","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1334416.2,1334416.2,2573,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708107,539290.00
06/05/2019 00:15,2,0.000,ALERT,213.06,296.36,60.038,1559708105,"201051344001025","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1317848.3,1317848.3,2571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708109,539291.00
06/05/2019 00:15,2,0.000,ALERT,213.29,296.96,60.006,1559708105,"201051344001093","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1300880.9,1300880.9,2576,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559708111,539292.00
06/05/2019 00:15,2,0.000,ALERT,213.29,298.17,59.990,1559708105,"201051344000458","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1316566.2,1316566.2,2572,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708112,539293.00
06/05/2019 00:15,2,0.000,ALERT,213.29,297.26,59.996,1559708105,"201051344000890","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1315845.1,1315845.1,2578,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708114,539294.00
06/05/2019 00:15,2,0.000,ALERT,213.06,297.87,60.022,1559708105,"201051344000988","174011545737251",0.00,11.70,0,293.06,299.67,0.0,0.0,0.000,1009223.5,1009223.5,2569,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708116,539295.00
06/05/2019 00:15,2,0.000,ALERT,213.51,297.87,60.006,1559708105,"201051344000582","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1293967.3,1293967.3,2571,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708118,539296.00
06/05/2019 00:15,2,0.000,ALERT,213.29,298.77,59.996,1559708105,"201051344000868","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1302313.8,1302313.8,2572,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708120,539297.00
06/05/2019 00:15,2,0.000,ALERT,213.96,298.77,60.001,1559708105,"201051344000576","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1319730.5,1319730.5,2575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708121,539298.00
06/05/2019 00:15,2,0.000,ALERT,213.29,297.87,60.038,1559708105,"201051344001158","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1296596.4,1296596.4,2568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708123,539299.00
06/05/2019 00:15,2,0.000,ALERT,213.51,296.36,60.017,1559708105,"201051344000917","174011545737251",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,1310601.3,1310601.3,2577,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708125,539300.00
06/05/2019 00:15,2,0.000,ALERT,213.51,296.66,60.017,1559708105,"201051344000417","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1045297.0,1045297.0,2579,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708127,539301.00
06/05/2019 00:15,2,0.000,ALERT,213.74,296.96,59.996,1559708105,"201051344000685","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1317003.3,1317003.3,2578,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708129,539302.00
06/05/2019 00:15,2,0.000,ALERT,213.51,296.36,60.001,1559708105,"201051344000651","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1310509.4,1310509.4,2578,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708130,539303.00
06/05/2019 00:15,2,0.000,ALERT,213.29,298.77,60.001,1559708105,"201051344000594","174011545737251",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,1321932.8,1321932.8,2574,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559708132,539304.00
06/05/2019 00:15,2,0.000,ALERT,213.51,298.17,60.028,1559708105,"201051344000469","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1302041.7,1302041.7,2573,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708134,539305.00
06/05/2019 00:15,2,0.000,ALERT,213.51,297.26,60.038,1559708105,"201051344000585","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1324527.1,1324527.1,2571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708136,539306.00
06/05/2019 00:15,2,0.000,ALERT,213.96,298.17,60.001,1559708105,"201051344000853","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1325220.8,1325220.8,2575,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708138,539307.00
06/05/2019 00:15,2,0.000,ALERT,213.74,297.26,60.049,1559708105,"201051344001145","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1325318.9,1325318.9,2581,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708140,539308.00
06/05/2019 00:15,2,0.000,ALERT,213.51,297.26,60.006,1559708105,"201051344000438","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1318711.4,1318711.4,2573,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708142,539309.00
06/05/2019 00:15,2,0.000,ALERT,213.06,297.26,59.975,1559708105,"201051344001135","174011545737251",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,1305648.3,1305648.3,2574,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708143,539310.00
06/05/2019 00:15,2,0.000,ALERT,213.29,298.47,60.017,1559708105,"201051344000983","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1323154.6,1323154.6,2568,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708145,539311.00
06/05/2019 00:15,2,0.000,ALERT,213.51,296.96,60.012,1559708105,"201051344001203","174011545737251",0.00,11.30,0,295.16,301.17,0.0,0.0,0.000,1313476.4,1313476.4,2574,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708147,539312.00
06/05/2019 00:15,2,0.000,ALERT,213.51,297.57,59.980,1559708105,"201051344001230","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1309034.9,1309034.9,2587,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708149,539313.00
06/05/2019 00:15,2,0.000,ALERT,213.06,296.66,60.001,1559708105,"201051344000646","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1302857.0,1302857.0,2578,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708151,539314.00
06/05/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1559708105,"201051344000867","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1300321.8,1300321.8,2569,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559708153,539315.00
06/05/2019 00:15,2,0.000,ALERT,213.96,297.57,60.012,1559708105,"201051344000633","174011545737251",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,1297597.4,1297597.4,2573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559708155,539316.00
06/05/2019 00:15,2,0.000,ALERT,213.06,296.96,60.012,1559708105,"201051344000955","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1323272.5,1323272.5,2574,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559708156,539317.00
06/05/2019 00:15,2,0.000,ALERT,213.51,297.26,59.985,1559708105,"201051344000648","174011545737251",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,1312277.1,1312277.1,2570,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708158,539318.00
06/05/2019 00:15,2,0.000,ALERT,213.96,298.17,60.006,1559708105,"201051344000645","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1317515.9,1317515.9,2571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708160,539319.00
06/05/2019 00:15,2,0.000,ALERT,213.51,298.77,60.012,1559708105,"201051344000569","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1334036.5,1334036.5,2575,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559708162,539320.00
06/05/2019 00:15,2,0.000,ALERT,213.74,297.87,60.001,1559708105,"179051228000119","174011545737251",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,120607.3,120607.3,2591,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559708164,539321.00
06/05/2019 00:30,2,0.000,ALERT,213.51,298.77,59.996,1559709004,"201051344000579","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1334416.2,1334416.2,2575,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709006,539322.00
06/05/2019 00:30,2,0.000,ALERT,213.51,296.36,60.001,1559709004,"201051344001025","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1317848.3,1317848.3,2573,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709008,539323.00
06/05/2019 00:30,2,0.000,ALERT,213.51,296.96,60.001,1559709004,"201051344001093","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1300880.9,1300880.9,2578,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709010,539324.00
06/05/2019 00:30,2,0.000,ALERT,213.51,298.47,60.006,1559709004,"201051344000458","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1316566.2,1316566.2,2574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709011,539325.00
06/05/2019 00:30,2,0.000,ALERT,213.51,297.57,59.980,1559709004,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1315845.1,1315845.1,2580,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709013,539326.00
06/05/2019 00:30,2,0.000,ALERT,213.29,298.17,60.001,1559709004,"201051344000988","174011545737251",0.00,11.70,0,293.36,299.37,0.0,0.0,0.000,1009223.5,1009223.5,2571,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709015,539327.00
06/05/2019 00:30,2,0.000,ALERT,213.96,297.87,60.006,1559709004,"201051344000582","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1293967.3,1293967.3,2573,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709017,539328.00
06/05/2019 00:30,2,0.000,ALERT,213.51,299.07,60.012,1559709004,"201051344000868","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1302313.8,1302313.8,2574,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709019,539329.00
06/05/2019 00:30,2,0.000,ALERT,213.96,299.07,60.012,1559709004,"201051344000576","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1319730.5,1319730.5,2577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709021,539330.00
06/05/2019 00:30,2,0.000,ALERT,213.51,298.17,60.022,1559709004,"201051344001158","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1296596.4,1296596.4,2570,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709023,539331.00
06/05/2019 00:30,2,0.000,ALERT,213.74,296.66,60.022,1559709004,"201051344000917","174011545737251",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,1310601.3,1310601.3,2579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709025,539332.00
06/05/2019 00:30,2,0.000,ALERT,213.51,296.36,60.017,1559709004,"201051344000417","174011545737251",0.00,11.70,0,294.56,297.87,0.0,0.0,0.000,1045297.0,1045297.0,2581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709027,539333.00
06/05/2019 00:30,2,0.000,ALERT,213.74,296.96,60.033,1559709004,"201051344000685","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1317003.3,1317003.3,2580,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709028,539334.00
06/05/2019 00:30,2,0.000,ALERT,213.74,296.66,60.028,1559709004,"201051344000651","174011545737251",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,1310509.4,1310509.4,2580,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709030,539335.00
06/05/2019 00:30,2,0.000,ALERT,213.29,299.07,60.038,1559709004,"201051344000594","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1321932.8,1321932.8,2576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709032,539336.00
06/05/2019 00:30,2,0.000,ALERT,213.74,298.47,60.028,1559709004,"201051344000469","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1302041.7,1302041.7,2575,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709034,539337.00
06/05/2019 00:30,2,0.000,ALERT,213.74,297.57,60.017,1559709004,"201051344000585","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1324527.1,1324527.1,2573,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709036,539338.00
06/05/2019 00:30,2,0.000,ALERT,213.96,298.17,60.017,1559709004,"201051344000853","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1325220.8,1325220.8,2577,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709038,539339.00
06/05/2019 00:30,2,0.000,ALERT,213.74,297.26,60.028,1559709004,"201051344001145","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1325318.9,1325318.9,2583,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709039,539340.00
06/05/2019 00:30,2,0.000,ALERT,213.51,297.26,59.985,1559709004,"201051344000438","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1318711.4,1318711.4,2575,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709041,539341.00
06/05/2019 00:30,2,0.000,ALERT,213.06,296.96,60.022,1559709004,"201051344001135","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1305648.3,1305648.3,2576,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709043,539342.00
06/05/2019 00:30,2,0.000,ALERT,213.51,298.77,60.017,1559709004,"201051344000983","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1323154.6,1323154.6,2570,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709045,539343.00
06/05/2019 00:30,2,0.000,ALERT,213.51,296.96,60.017,1559709004,"201051344001203","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1313476.4,1313476.4,2576,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709047,539344.00
06/05/2019 00:30,2,0.000,ALERT,213.29,297.57,60.017,1559709004,"201051344001230","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1309034.9,1309034.9,2589,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709049,539345.00
06/05/2019 00:30,2,0.000,ALERT,213.29,296.96,60.012,1559709004,"201051344000646","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1302857.0,1302857.0,2580,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709050,539346.00
06/05/2019 00:30,2,0.000,ALERT,213.74,298.17,60.043,1559709004,"201051344000867","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1300321.8,1300321.8,2571,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709052,539347.00
06/05/2019 00:30,2,0.000,ALERT,213.96,298.17,60.012,1559709004,"201051344000633","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1297597.4,1297597.4,2575,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709054,539348.00
06/05/2019 00:30,2,0.000,ALERT,213.29,297.26,59.969,1559709004,"201051344000955","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1323272.5,1323272.5,2576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709056,539349.00
06/05/2019 00:30,2,0.000,ALERT,213.51,297.57,60.006,1559709004,"201051344000648","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1312277.1,1312277.1,2572,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709058,539350.00
06/05/2019 00:30,2,0.000,ALERT,213.96,298.17,60.017,1559709004,"201051344000645","174011545737251",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,1317515.9,1317515.9,2573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709059,539351.00
06/05/2019 00:30,2,0.000,ALERT,213.51,298.77,59.980,1559709004,"201051344000569","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1334036.5,1334036.5,2577,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709061,539352.00
06/05/2019 00:30,2,0.000,ALERT,213.74,297.87,59.996,1559709004,"179051228000119","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,120607.3,120607.3,2593,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559709063,539353.00
06/05/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1559709904,"201051344000579","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1334416.2,1334416.2,2577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709906,539354.00
06/05/2019 00:45,2,0.000,ALERT,213.51,296.66,59.990,1559709904,"201051344001025","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1317848.3,1317848.3,2575,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709908,539355.00
06/05/2019 00:45,2,0.000,ALERT,213.51,297.26,60.049,1559709904,"201051344001093","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1300880.9,1300880.9,2580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709910,539356.00
06/05/2019 00:45,2,0.000,ALERT,213.29,298.17,60.022,1559709904,"201051344000458","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1316566.2,1316566.2,2576,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709912,539357.00
06/05/2019 00:45,2,0.000,ALERT,213.51,297.57,60.033,1559709904,"201051344000890","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1315845.1,1315845.1,2582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709913,539358.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.87,60.043,1559709904,"201051344000988","174011545737251",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,1009223.5,1009223.5,2573,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709915,539359.00
06/05/2019 00:45,2,0.000,ALERT,213.96,298.17,60.001,1559709904,"201051344000582","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1293967.3,1293967.3,2575,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709917,539360.00
06/05/2019 00:45,2,0.000,ALERT,213.29,298.47,60.054,1559709904,"201051344000868","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1302313.8,1302313.8,2576,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709919,539361.00
06/05/2019 00:45,2,0.000,ALERT,213.74,298.47,60.012,1559709904,"201051344000576","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1319730.5,1319730.5,2579,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709921,539362.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.87,60.038,1559709904,"201051344001158","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1296596.4,1296596.4,2572,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709923,539363.00
06/05/2019 00:45,2,0.000,ALERT,213.74,296.66,59.990,1559709904,"201051344000917","174011545737251",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,1310601.3,1310601.3,2581,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709924,539364.00
06/05/2019 00:45,2,0.000,ALERT,213.74,296.66,60.012,1559709904,"201051344000417","174011545737251",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,1045297.0,1045297.0,2583,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709926,539365.00
06/05/2019 00:45,2,0.000,ALERT,213.74,297.26,60.012,1559709904,"201051344000685","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1317003.3,1317003.3,2582,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709928,539366.00
06/05/2019 00:45,2,0.000,ALERT,213.51,296.66,60.017,1559709904,"201051344000651","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1310509.4,1310509.4,2582,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709930,539367.00
06/05/2019 00:45,2,0.000,ALERT,213.06,298.77,59.990,1559709904,"201051344000594","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1321932.8,1321932.8,2578,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709932,539368.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.87,60.017,1559709904,"201051344000469","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1302041.7,1302041.7,2577,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709934,539369.00
06/05/2019 00:45,2,0.000,ALERT,213.74,297.26,60.017,1559709904,"201051344000585","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1324527.1,1324527.1,2575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709935,539370.00
06/05/2019 00:45,2,0.000,ALERT,213.74,297.87,60.012,1559709904,"201051344000853","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1325220.8,1325220.8,2579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709937,539371.00
06/05/2019 00:45,2,0.000,ALERT,213.74,297.57,60.001,1559709904,"201051344001145","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1325318.9,1325318.9,2585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709939,539372.00
06/05/2019 00:45,2,0.000,ALERT,213.51,296.96,60.017,1559709904,"201051344000438","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1318711.4,1318711.4,2577,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709941,539373.00
06/05/2019 00:45,2,0.000,ALERT,213.06,297.26,59.985,1559709904,"201051344001135","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1305648.3,1305648.3,2578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709943,539374.00
06/05/2019 00:45,2,0.000,ALERT,213.29,298.47,60.001,1559709904,"201051344000983","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1323154.6,1323154.6,2572,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709945,539375.00
06/05/2019 00:45,2,0.000,ALERT,213.29,296.66,60.006,1559709904,"201051344001203","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1313476.4,1313476.4,2578,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709946,539376.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.57,60.054,1559709904,"201051344001230","174011545737251",0.00,11.70,0,295.46,298.77,0.0,0.0,0.000,1309034.9,1309034.9,2591,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709948,539377.00
06/05/2019 00:45,2,0.000,ALERT,212.83,296.66,60.006,1559709904,"201051344000646","174011545737251",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,1302857.0,1302857.0,2582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709950,539378.00
06/05/2019 00:45,2,0.000,ALERT,213.29,298.17,59.996,1559709904,"201051344000867","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1300321.8,1300321.8,2573,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709952,539379.00
06/05/2019 00:45,2,0.000,ALERT,213.74,297.87,60.001,1559709904,"201051344000633","174011545737251",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,1297597.4,1297597.4,2577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709954,539380.00
06/05/2019 00:45,2,0.000,ALERT,212.83,296.96,59.980,1559709904,"201051344000955","174011545737251",0.00,11.70,0,295.16,298.47,0.0,0.0,0.000,1323272.5,1323272.5,2578,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709955,539381.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.26,59.996,1559709904,"201051344000648","174011545737251",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,1312277.1,1312277.1,2574,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709957,539382.00
06/05/2019 00:45,2,0.000,ALERT,213.51,298.17,59.996,1559709904,"201051344000645","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1317515.9,1317515.9,2575,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559709959,539383.00
06/05/2019 00:45,2,0.000,ALERT,213.06,298.77,59.996,1559709904,"201051344000569","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1334036.5,1334036.5,2580,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559709962,539384.00
06/05/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1559709904,"179051228000119","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,120607.3,120607.3,2595,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559709963,539385.00
06/05/2019 01:00,2,0.000,ALERT,213.06,298.77,59.985,1559710804,"201051344000579","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1334416.2,1334416.2,2579,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710807,539386.00
06/05/2019 01:00,2,0.000,ALERT,212.61,296.06,60.006,1559710804,"201051344001025","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1317848.3,1317848.3,2577,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710809,539387.00
06/05/2019 01:00,2,0.000,ALERT,212.83,296.96,59.985,1559710804,"201051344001093","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1300880.9,1300880.9,2582,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710810,539388.00
06/05/2019 01:00,2,0.000,ALERT,212.83,298.47,59.990,1559710804,"201051344000458","174011545737251",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,1316566.2,1316566.2,2578,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710812,539389.00
06/05/2019 01:00,2,0.000,ALERT,212.16,296.36,59.990,1559710804,"201051344000890","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1315845.1,1315845.1,2584,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710814,539390.00
06/05/2019 01:00,2,0.000,ALERT,212.83,298.17,59.990,1559710804,"201051344000988","174011545737251",0.00,12.00,0,293.06,299.97,0.0,0.0,0.000,1009223.5,1009223.5,2575,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710816,539391.00
06/05/2019 01:00,2,0.000,ALERT,213.29,297.87,60.001,1559710804,"201051344000582","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1293967.3,1293967.3,2577,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710818,539392.00
06/05/2019 01:00,2,0.000,ALERT,213.06,299.07,60.001,1559710804,"201051344000868","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,1302313.8,1302313.8,2578,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710820,539393.00
06/05/2019 01:00,2,0.000,ALERT,213.74,299.07,60.001,1559710804,"201051344000576","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1319730.5,1319730.5,2581,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710822,539394.00
06/05/2019 01:00,2,0.000,ALERT,213.06,298.17,60.038,1559710804,"201051344001158","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1296596.4,1296596.4,2574,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710823,539395.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.36,59.969,1559710804,"201051344000917","174011545737251",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,1310601.3,1310601.3,2583,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710825,539396.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.36,59.953,1559710804,"201051344000417","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1045297.0,1045297.0,2585,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710827,539397.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.96,60.001,1559710804,"201051344000685","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1317003.3,1317003.3,2584,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710829,539398.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.36,60.001,1559710804,"201051344000651","174011545737251",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,1310509.4,1310509.4,2584,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710831,539399.00
06/05/2019 01:00,2,0.000,ALERT,212.83,299.37,60.017,1559710804,"201051344000594","174011545737251",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1321932.8,1321932.8,2580,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710833,539400.00
06/05/2019 01:00,2,0.000,ALERT,213.29,298.47,60.001,1559710804,"201051344000469","174011545737251",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,1302041.7,1302041.7,2579,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710835,539401.00
06/05/2019 01:00,2,0.000,ALERT,213.06,297.26,59.996,1559710804,"201051344000585","174011545737251",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,1324527.1,1324527.1,2577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710836,539402.00
