ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 01:00,2,0.000,ALERT,213.74,298.47,60.006,1559710804,"201051344000853","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1325220.8,1325220.8,2581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710838,539403.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.96,59.985,1559710804,"201051344001145","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1325318.9,1325318.9,2587,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710840,539404.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.66,60.017,1559710804,"201051344000438","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1318711.4,1318711.4,2579,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710842,539405.00
06/05/2019 01:00,2,0.000,ALERT,212.61,296.96,59.985,1559710804,"201051344001135","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1305648.3,1305648.3,2580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710844,539406.00
06/05/2019 01:00,2,0.000,ALERT,213.06,298.77,59.975,1559710804,"201051344000983","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1323154.6,1323154.6,2574,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710845,539407.00
06/05/2019 01:00,2,0.000,ALERT,213.06,296.66,60.022,1559710804,"201051344001203","174011545737251",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,1313476.4,1313476.4,2580,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710847,539408.00
06/05/2019 01:00,2,0.000,ALERT,212.83,297.26,59.990,1559710804,"201051344001230","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1309034.9,1309034.9,2593,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710849,539409.00
06/05/2019 01:00,2,0.000,ALERT,212.38,296.36,60.017,1559710804,"201051344000646","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1302857.0,1302857.0,2584,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710851,539410.00
06/05/2019 01:00,2,0.000,ALERT,213.29,298.17,59.959,1559710804,"201051344000867","174011545737251",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,1300321.8,1300321.8,2575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710853,539411.00
06/05/2019 01:00,2,0.000,ALERT,213.51,297.87,59.985,1559710804,"201051344000633","174011545737251",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,1297597.4,1297597.4,2579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710855,539412.00
06/05/2019 01:00,2,0.000,ALERT,212.61,296.96,60.001,1559710804,"201051344000955","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1323272.5,1323272.5,2580,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559710857,539413.00
06/05/2019 01:00,2,0.000,ALERT,213.29,297.57,59.980,1559710804,"201051344000648","174011545737251",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,1312277.1,1312277.1,2576,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710858,539414.00
06/05/2019 01:00,2,0.000,ALERT,213.51,298.47,59.975,1559710804,"201051344000645","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1317515.9,1317515.9,2577,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710860,539415.00
06/05/2019 01:00,2,0.000,ALERT,213.29,299.07,60.017,1559710804,"201051344000569","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1334036.5,1334036.5,2582,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559710862,539416.00
06/05/2019 01:00,2,0.000,ALERT,213.29,297.87,59.969,1559710804,"179051228000119","174011545737251",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,120607.3,120607.3,2597,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559710864,539417.00
06/05/2019 01:15,2,0.000,ALERT,213.06,300.87,59.996,1559711704,"201051344000579","174011545737251",0.00,12.00,0,296.66,305.38,0.0,0.0,0.000,1334416.2,1334416.2,2581,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711707,539418.00
06/05/2019 01:15,2,0.000,ALERT,212.61,297.26,59.985,1559711704,"201051344001025","174011545737251",0.00,11.30,0,294.26,302.37,0.0,0.0,0.000,1317848.3,1317848.3,2579,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711708,539419.00
06/05/2019 01:15,2,0.000,ALERT,212.83,298.17,59.985,1559711704,"201051344001093","174011545737251",0.00,12.70,0,294.56,301.47,0.0,0.0,0.000,1300880.9,1300880.9,2584,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711710,539420.00
06/05/2019 01:15,2,0.000,ALERT,213.06,300.57,60.001,1559711704,"201051344000458","174011545737251",0.00,12.70,0,296.06,305.68,0.0,0.0,0.000,1316566.2,1316566.2,2580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711712,539421.00
06/05/2019 01:15,2,0.000,ALERT,212.83,298.47,60.001,1559711704,"201051344000890","174011545737251",0.00,12.00,0,294.86,302.68,0.0,0.0,0.000,1315845.1,1315845.1,2586,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711714,539422.00
06/05/2019 01:15,2,0.000,ALERT,213.06,299.97,59.985,1559711704,"201051344000988","174011545737251",0.00,12.00,0,293.66,304.48,0.0,0.0,0.000,1009223.5,1009223.5,2577,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711716,539423.00
06/05/2019 01:15,2,0.000,ALERT,213.29,299.07,59.975,1559711704,"201051344000582","174011545737251",0.00,11.70,0,295.76,302.68,0.0,0.0,0.000,1293967.3,1293967.3,2579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711717,539424.00
06/05/2019 01:15,2,0.000,ALERT,213.06,300.57,60.001,1559711704,"201051344000868","174011545737251",0.00,12.00,0,296.66,305.38,0.0,0.0,0.000,1302313.8,1302313.8,2580,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711719,539425.00
06/05/2019 01:15,2,0.000,ALERT,213.51,300.57,60.001,1559711704,"201051344000576","174011545737251",0.00,11.70,0,296.36,304.78,0.0,0.0,0.000,1319730.5,1319730.5,2583,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711721,539426.00
06/05/2019 01:15,2,0.000,ALERT,213.29,300.27,59.985,1559711704,"201051344001158","174011545737251",0.00,11.30,0,295.46,304.18,0.0,0.0,0.000,1296596.4,1296596.4,2576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711723,539427.00
06/05/2019 01:15,2,0.000,ALERT,213.06,297.57,59.996,1559711704,"201051344000917","174011545737251",0.00,12.70,0,293.36,301.17,0.0,0.0,0.000,1310601.3,1310601.3,2585,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711725,539428.00
06/05/2019 01:15,2,0.000,ALERT,213.29,297.87,60.001,1559711704,"201051344000417","174011545737251",0.00,12.00,0,294.56,301.17,0.0,0.0,0.000,1045297.0,1045297.0,2587,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711727,539429.00
06/05/2019 01:15,2,0.000,ALERT,213.29,298.17,60.028,1559711704,"201051344000685","174011545737251",0.00,12.00,0,294.56,301.77,0.0,0.0,0.000,1317003.3,1317003.3,2586,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711729,539430.00
06/05/2019 01:15,2,0.000,ALERT,213.06,297.57,60.001,1559711704,"201051344000651","174011545737251",0.00,11.30,0,294.56,301.47,0.0,0.0,0.000,1310509.4,1310509.4,2586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711730,539431.00
06/05/2019 01:15,2,0.000,ALERT,212.83,300.57,59.990,1559711704,"201051344000594","174011545737251",0.00,11.70,0,295.76,305.08,0.0,0.0,0.000,1321932.8,1321932.8,2582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711732,539432.00
06/05/2019 01:15,2,0.000,ALERT,213.06,299.97,60.022,1559711704,"201051344000469","174011545737251",0.00,11.30,0,295.46,304.48,0.0,0.0,0.000,1302041.7,1302041.7,2581,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711734,539433.00
06/05/2019 01:15,2,0.000,ALERT,213.06,298.17,59.990,1559711704,"201051344000585","174011545737251",0.00,12.00,0,294.56,301.77,0.0,0.0,0.000,1324527.1,1324527.1,2579,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711736,539434.00
06/05/2019 01:15,2,0.000,ALERT,213.74,299.97,60.022,1559711704,"201051344000853","174011545737251",0.00,11.70,0,296.06,304.78,0.0,0.0,0.000,1325220.8,1325220.8,2583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711738,539435.00
06/05/2019 01:15,2,0.000,ALERT,213.06,298.17,59.996,1559711704,"201051344001145","174011545737251",0.00,11.70,0,295.16,302.68,0.0,0.0,0.000,1325318.9,1325318.9,2589,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711740,539436.00
06/05/2019 01:15,2,0.000,ALERT,213.06,297.87,59.996,1559711704,"201051344000438","174011545737251",0.00,11.70,0,294.86,302.07,0.0,0.0,0.000,1318711.4,1318711.4,2581,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711742,539437.00
06/05/2019 01:15,2,0.000,ALERT,212.61,298.17,59.985,1559711704,"201051344001135","174011545737251",0.00,12.00,0,294.86,302.37,0.0,0.0,0.000,1305648.3,1305648.3,2582,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711744,539438.00
06/05/2019 01:15,2,0.000,ALERT,213.06,300.27,59.985,1559711704,"201051344000983","174011545737251",0.00,12.00,0,296.66,305.08,0.0,0.0,0.000,1323154.6,1323154.6,2576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711745,539439.00
06/05/2019 01:15,2,0.000,ALERT,212.83,297.57,60.001,1559711704,"201051344001203","174011545737251",0.00,11.70,0,294.86,303.58,0.0,0.0,0.000,1313476.4,1313476.4,2582,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711747,539440.00
06/05/2019 01:15,2,0.000,ALERT,212.83,298.17,60.012,1559711704,"201051344001230","174011545737251",0.00,11.70,0,295.16,302.07,0.0,0.0,0.000,1309034.9,1309034.9,2595,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711749,539441.00
06/05/2019 01:15,2,0.000,ALERT,212.61,297.87,60.006,1559711704,"201051344000646","174011545737251",0.00,11.70,0,293.96,301.47,0.0,0.0,0.000,1302857.0,1302857.0,2586,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559711751,539442.00
06/05/2019 01:15,2,0.000,ALERT,213.29,299.67,59.985,1559711704,"201051344000867","174011545737251",0.00,12.30,0,295.16,305.08,0.0,0.0,0.000,1300321.8,1300321.8,2577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711753,539443.00
06/05/2019 01:15,2,0.000,ALERT,213.51,299.37,59.996,1559711704,"201051344000633","174011545737251",0.00,11.70,0,294.26,304.18,0.0,0.0,0.000,1297597.4,1297597.4,2581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711754,539444.00
06/05/2019 01:15,2,0.000,ALERT,212.61,298.17,60.012,1559711704,"201051344000955","174011545737251",0.00,12.00,0,294.86,301.47,0.0,0.0,0.000,1323272.5,1323272.5,2582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711756,539445.00
06/05/2019 01:15,2,0.000,ALERT,213.29,299.07,60.012,1559711704,"201051344000648","174011545737251",0.00,11.30,0,295.16,304.78,0.0,0.0,0.000,1312277.1,1312277.1,2578,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711758,539446.00
06/05/2019 01:15,2,0.000,ALERT,213.51,299.97,60.006,1559711704,"201051344000645","174011545737251",0.00,12.30,0,295.46,304.48,0.0,0.0,0.000,1317515.9,1317515.9,2579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711760,539447.00
06/05/2019 01:15,2,0.000,ALERT,213.06,300.57,60.017,1559711704,"201051344000569","174011545737251",0.00,12.00,0,296.96,305.38,0.0,0.0,0.000,1334036.5,1334036.5,2584,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559711762,539448.00
06/05/2019 01:15,2,0.000,ALERT,213.29,299.67,60.006,1559711704,"179051228000119","174011545737251",0.00,13.70,0,293.96,304.18,0.0,0.0,0.000,120607.3,120607.3,2599,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559711764,539449.00
06/05/2019 01:30,2,0.000,ALERT,213.06,300.87,59.980,1559712605,"201051344000579","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1334416.2,1334416.2,2583,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712607,539450.00
06/05/2019 01:30,2,0.000,ALERT,212.83,297.26,59.969,1559712605,"201051344001025","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1317848.3,1317848.3,2581,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712609,539451.00
06/05/2019 01:30,2,0.000,ALERT,213.06,297.87,59.948,1559712605,"201051344001093","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1300880.9,1300880.9,2586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712610,539452.00
06/05/2019 01:30,2,0.000,ALERT,213.06,300.27,59.990,1559712605,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,1316566.2,1316566.2,2582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559712612,539453.00
06/05/2019 01:30,2,0.000,ALERT,212.83,298.47,60.028,1559712605,"201051344000890","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1315845.1,1315845.1,2588,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712614,539454.00
06/05/2019 01:30,2,0.000,ALERT,212.83,299.97,59.964,1559712605,"201051344000988","174011545737251",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,1009223.5,1009223.5,2579,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712616,539455.00
06/05/2019 01:30,2,0.000,ALERT,213.29,299.07,59.964,1559712605,"201051344000582","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1293967.3,1293967.3,2581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559712618,539456.00
06/05/2019 01:30,2,0.000,ALERT,213.06,300.87,59.975,1559712605,"201051344000868","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1302313.8,1302313.8,2582,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712619,539457.00
06/05/2019 01:30,2,0.000,ALERT,213.51,300.57,59.975,1559712605,"201051344000576","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1319730.5,1319730.5,2585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559712621,539458.00
06/05/2019 01:30,2,0.000,ALERT,213.29,299.97,59.980,1559712605,"201051344001158","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1296596.4,1296596.4,2578,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712623,539459.00
06/05/2019 01:30,2,0.000,ALERT,213.06,297.87,59.975,1559712605,"201051344000917","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1310601.3,1310601.3,2587,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712625,539460.00
06/05/2019 01:30,2,0.000,ALERT,213.06,297.57,59.975,1559712605,"201051344000417","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1045297.0,1045297.0,2589,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712627,539461.00
06/05/2019 01:30,2,0.000,ALERT,213.29,298.17,59.975,1559712605,"201051344000685","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1317003.3,1317003.3,2588,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712628,539462.00
06/05/2019 01:30,2,0.000,ALERT,213.06,297.26,59.969,1559712605,"201051344000651","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1310509.4,1310509.4,2588,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712630,539463.00
06/05/2019 01:30,2,0.000,ALERT,213.06,300.87,59.980,1559712605,"201051344000594","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1321932.8,1321932.8,2584,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712632,539464.00
06/05/2019 01:30,2,0.000,ALERT,213.51,300.57,59.953,1559712605,"201051344000469","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1302041.7,1302041.7,2583,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712634,539465.00
06/05/2019 01:30,2,0.000,ALERT,213.29,298.47,59.975,1559712605,"201051344000585","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2581,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712636,539466.00
06/05/2019 01:30,2,0.000,ALERT,213.74,299.97,59.985,1559712605,"201051344000853","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1325220.8,1325220.8,2585,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712638,539467.00
06/05/2019 01:30,2,0.000,ALERT,213.29,298.77,60.006,1559712605,"201051344001145","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1325318.9,1325318.9,2591,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712639,539468.00
06/05/2019 01:30,2,0.000,ALERT,213.06,298.17,59.980,1559712605,"201051344000438","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1318711.4,1318711.4,2583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712641,539469.00
06/05/2019 01:30,2,0.000,ALERT,212.61,298.17,60.001,1559712605,"201051344001135","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1305648.3,1305648.3,2584,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712643,539470.00
06/05/2019 01:30,2,0.000,ALERT,213.06,300.27,59.938,1559712605,"201051344000983","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1323154.6,1323154.6,2578,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559712645,539471.00
06/05/2019 01:30,2,0.000,ALERT,213.06,298.17,59.980,1559712605,"201051344001203","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1313476.4,1313476.4,2584,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712647,539472.00
06/05/2019 01:30,2,0.000,ALERT,212.83,298.47,59.985,1559712605,"201051344001230","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1309034.9,1309034.9,2597,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712649,539473.00
06/05/2019 01:30,2,0.000,ALERT,212.38,297.87,59.990,1559712605,"201051344000646","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2588,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712651,539474.00
06/05/2019 01:30,2,0.000,ALERT,213.29,299.97,60.022,1559712605,"201051344000867","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1300321.8,1300321.8,2579,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712652,539475.00
06/05/2019 01:30,2,0.000,ALERT,213.51,299.67,59.975,1559712605,"201051344000633","174011545737251",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,1297597.4,1297597.4,2583,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712654,539476.00
06/05/2019 01:30,2,0.000,ALERT,212.61,298.17,59.985,1559712605,"201051344000955","174011545737251",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1323272.5,1323272.5,2584,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559712656,539477.00
06/05/2019 01:30,2,0.000,ALERT,213.29,299.67,59.996,1559712605,"201051344000648","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1312277.1,1312277.1,2580,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712658,539478.00
06/05/2019 01:30,2,0.000,ALERT,213.74,299.97,59.990,1559712605,"201051344000645","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1317515.9,1317515.9,2581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712660,539479.00
06/05/2019 01:30,2,0.000,ALERT,213.29,300.57,59.990,1559712605,"201051344000569","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1334036.5,1334036.5,2586,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559712661,539480.00
06/05/2019 01:30,2,0.000,ALERT,213.51,299.67,59.990,1559712605,"179051228000119","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,120607.3,120607.3,2601,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559712663,539481.00
06/05/2019 01:45,2,0.000,ALERT,213.29,300.87,60.006,1559713504,"201051344000579","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1334416.2,1334416.2,2585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713507,539482.00
06/05/2019 01:45,2,0.000,ALERT,212.83,297.26,60.001,1559713504,"201051344001025","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1317848.3,1317848.3,2583,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713508,539483.00
06/05/2019 01:45,2,0.000,ALERT,213.06,298.47,60.006,1559713504,"201051344001093","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1300880.9,1300880.9,2588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713510,539484.00
06/05/2019 01:45,2,0.000,ALERT,213.29,300.57,59.996,1559713504,"201051344000458","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1316566.2,1316566.2,2584,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713512,539485.00
06/05/2019 01:45,2,0.000,ALERT,212.83,298.77,60.006,1559713504,"201051344000890","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1315845.1,1315845.1,2590,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713514,539486.00
06/05/2019 01:45,2,0.000,ALERT,213.29,300.57,60.012,1559713504,"201051344000988","174011545737251",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,1009223.5,1009223.5,2581,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713516,539487.00
06/05/2019 01:45,2,0.000,ALERT,213.51,299.67,59.985,1559713504,"201051344000582","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1293967.3,1293967.3,2583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713517,539488.00
06/05/2019 01:45,2,0.000,ALERT,213.29,301.47,60.012,1559713504,"201051344000868","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1302313.8,1302313.8,2584,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713519,539489.00
06/05/2019 01:45,2,0.000,ALERT,213.96,301.47,60.012,1559713504,"201051344000576","174011545737251",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,1319730.5,1319730.5,2587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713521,539490.00
06/05/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1559713504,"201051344001158","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1296596.4,1296596.4,2580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713523,539491.00
06/05/2019 01:45,2,0.000,ALERT,213.29,297.87,60.049,1559713504,"201051344000917","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2589,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713525,539492.00
06/05/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1559713504,"201051344000417","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1045297.0,1045297.0,2591,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713527,539493.00
06/05/2019 01:45,2,0.000,ALERT,213.29,298.77,59.990,1559713504,"201051344000685","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1317003.3,1317003.3,2590,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713529,539494.00
06/05/2019 01:45,2,0.000,ALERT,213.06,297.87,60.012,1559713504,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2590,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713530,539495.00
06/05/2019 01:45,2,0.000,ALERT,213.06,301.47,59.975,1559713504,"201051344000594","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1321932.8,1321932.8,2586,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713532,539496.00
06/05/2019 01:45,2,0.000,ALERT,213.51,300.87,59.990,1559713504,"201051344000469","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1302041.7,1302041.7,2585,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713534,539497.00
06/05/2019 01:45,2,0.000,ALERT,213.29,298.47,60.006,1559713504,"201051344000585","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713536,539498.00
06/05/2019 01:45,2,0.000,ALERT,213.96,300.87,60.017,1559713504,"201051344000853","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1325220.8,1325220.8,2587,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713538,539499.00
06/05/2019 01:45,2,0.000,ALERT,213.51,298.77,59.996,1559713504,"201051344001145","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1325318.9,1325318.9,2593,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713540,539500.00
06/05/2019 01:45,2,0.000,ALERT,213.29,298.77,59.964,1559713504,"201051344000438","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1318711.4,1318711.4,2585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713542,539501.00
06/05/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1559713504,"201051344001135","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1305648.3,1305648.3,2586,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713543,539502.00
06/05/2019 01:45,2,0.000,ALERT,213.29,300.57,60.012,1559713504,"201051344000983","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1323154.6,1323154.6,2580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713545,539503.00
06/05/2019 01:45,2,0.000,ALERT,213.06,298.17,60.001,1559713504,"201051344001203","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1313476.4,1313476.4,2586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713547,539504.00
06/05/2019 01:45,2,0.000,ALERT,213.06,299.07,59.996,1559713504,"201051344001230","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1309034.9,1309034.9,2599,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713549,539505.00
06/05/2019 01:45,2,0.000,ALERT,212.61,298.17,60.006,1559713504,"201051344000646","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2590,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559713551,539506.00
06/05/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1559713504,"201051344000867","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1300321.8,1300321.8,2581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713553,539507.00
06/05/2019 01:45,2,0.000,ALERT,213.96,300.27,60.012,1559713504,"201051344000633","174011545737251",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,1297597.4,1297597.4,2585,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713554,539508.00
06/05/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1559713504,"201051344000955","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1323272.5,1323272.5,2586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713556,539509.00
06/05/2019 01:45,2,0.000,ALERT,213.51,299.67,60.017,1559713504,"201051344000648","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1312277.1,1312277.1,2582,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713558,539510.00
06/05/2019 01:45,2,0.000,ALERT,213.51,300.27,60.001,1559713504,"201051344000645","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1317515.9,1317515.9,2583,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713560,539511.00
06/05/2019 01:45,2,0.000,ALERT,213.29,301.17,60.043,1559713504,"201051344000569","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1334036.5,1334036.5,2588,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559713562,539512.00
06/05/2019 01:45,2,0.000,ALERT,213.51,300.27,59.985,1559713504,"179051228000119","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,120607.3,120607.3,2603,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559713564,539513.00
06/05/2019 02:00,2,0.000,ALERT,213.06,300.87,59.985,1559714405,"201051344000579","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1334416.2,1334416.2,2587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714407,539514.00
06/05/2019 02:00,2,0.000,ALERT,212.61,297.57,59.996,1559714405,"201051344001025","174011545737251",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714409,539515.00
06/05/2019 02:00,2,0.000,ALERT,212.83,298.17,59.996,1559714405,"201051344001093","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714410,539516.00
06/05/2019 02:00,2,0.000,ALERT,213.06,300.87,59.996,1559714405,"201051344000458","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1316566.2,1316566.2,2586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714412,539517.00
06/05/2019 02:00,2,0.000,ALERT,212.38,298.17,59.969,1559714405,"201051344000890","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1315845.1,1315845.1,2592,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714414,539518.00
06/05/2019 02:00,2,0.000,ALERT,213.06,300.27,59.990,1559714405,"201051344000988","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1009223.5,1009223.5,2583,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714416,539519.00
06/05/2019 02:00,2,0.000,ALERT,213.29,299.07,59.964,1559714405,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2585,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714418,539520.00
06/05/2019 02:00,2,0.000,ALERT,213.06,301.17,60.028,1559714405,"201051344000868","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2586,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714419,539521.00
06/05/2019 02:00,2,0.000,ALERT,213.74,301.17,60.038,1559714405,"201051344000576","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1319730.5,1319730.5,2589,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714421,539522.00
06/05/2019 02:00,2,0.000,ALERT,213.29,300.57,59.953,1559714405,"201051344001158","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1296596.4,1296596.4,2582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714423,539523.00
06/05/2019 02:00,2,0.000,ALERT,213.06,297.87,59.985,1559714405,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2591,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714425,539524.00
06/05/2019 02:00,2,0.000,ALERT,213.06,297.57,59.996,1559714405,"201051344000417","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2593,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714427,539525.00
06/05/2019 02:00,2,0.000,ALERT,213.06,298.17,59.985,1559714405,"201051344000685","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2592,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714429,539526.00
06/05/2019 02:00,2,0.000,ALERT,212.83,297.57,59.985,1559714405,"201051344000651","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2592,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714431,539527.00
06/05/2019 02:00,2,0.000,ALERT,213.06,301.17,59.948,1559714405,"201051344000594","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1321932.8,1321932.8,2588,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714433,539528.00
06/05/2019 02:00,2,0.000,ALERT,213.29,300.57,59.980,1559714405,"201051344000469","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1302041.7,1302041.7,2587,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714434,539529.00
06/05/2019 02:00,2,0.000,ALERT,212.83,298.47,59.980,1559714405,"201051344000585","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2585,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714436,539530.00
06/05/2019 02:00,2,0.000,ALERT,213.96,300.87,59.975,1559714405,"201051344000853","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714438,539531.00
06/05/2019 02:00,2,0.000,ALERT,213.06,298.47,59.959,1559714405,"201051344001145","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1325318.9,1325318.9,2595,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714440,539532.00
06/05/2019 02:00,2,0.000,ALERT,212.83,298.17,60.001,1559714405,"201051344000438","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1318711.4,1318711.4,2587,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559714442,539533.00
06/05/2019 02:00,2,0.000,ALERT,212.38,298.47,60.012,1559714405,"201051344001135","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2588,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714443,539534.00
06/05/2019 02:00,2,0.000,ALERT,213.29,300.87,59.969,1559714405,"201051344000983","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1323154.6,1323154.6,2582,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714445,539535.00
06/05/2019 02:00,2,0.000,ALERT,212.38,297.57,59.985,1559714405,"201051344001203","174011545737251",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2588,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714447,539536.00
06/05/2019 02:00,2,0.000,ALERT,212.61,298.47,59.980,1559714405,"201051344001230","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2601,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714449,539537.00
06/05/2019 02:00,2,0.000,ALERT,212.16,297.57,59.985,1559714405,"201051344000646","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2592,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714451,539538.00
06/05/2019 02:00,2,0.000,ALERT,213.29,300.27,59.975,1559714405,"201051344000867","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1300321.8,1300321.8,2583,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714453,539539.00
06/05/2019 02:00,2,0.000,ALERT,213.74,299.97,59.975,1559714405,"201051344000633","174011545737251",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,1297597.4,1297597.4,2587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714454,539540.00
06/05/2019 02:00,2,0.000,ALERT,212.38,298.17,60.006,1559714405,"201051344000955","174011545737251",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,1323272.5,1323272.5,2588,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714456,539541.00
06/05/2019 02:00,2,0.000,ALERT,213.51,299.97,59.980,1559714405,"201051344000648","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1312277.1,1312277.1,2584,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714458,539542.00
06/05/2019 02:00,2,0.000,ALERT,213.74,300.57,59.980,1559714405,"201051344000645","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1317515.9,1317515.9,2585,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714460,539543.00
06/05/2019 02:00,2,0.000,ALERT,213.29,301.17,60.001,1559714405,"201051344000569","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1334036.5,1334036.5,2590,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559714462,539544.00
06/05/2019 02:00,2,0.000,ALERT,213.51,300.27,59.948,1559714405,"179051228000119","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,120607.3,120607.3,2605,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559714463,539545.00
06/05/2019 02:15,2,0.000,ALERT,213.29,302.07,59.985,1559715304,"201051344000579","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1334416.2,1334416.2,2589,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715306,539546.00
06/05/2019 02:15,2,0.000,ALERT,212.83,297.87,59.959,1559715304,"201051344001025","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2587,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715308,539547.00
