ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 02:15,2,0.000,ALERT,212.83,298.47,59.980,1559715304,"201051344001093","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2592,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715309,539548.00
06/05/2019 02:15,2,0.000,ALERT,213.29,301.47,59.990,1559715304,"201051344000458","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1316566.2,1316566.2,2588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715311,539549.00
06/05/2019 02:15,2,0.000,ALERT,212.83,299.07,59.990,1559715304,"201051344000890","174011545737251",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2594,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715313,539550.00
06/05/2019 02:15,2,0.000,ALERT,213.06,301.17,59.990,1559715304,"201051344000988","174011545737251",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715315,539551.00
06/05/2019 02:15,2,0.000,ALERT,213.06,299.07,59.990,1559715304,"201051344000582","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2587,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715317,539552.00
06/05/2019 02:15,2,0.000,ALERT,213.29,302.07,59.990,1559715304,"201051344000868","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2588,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715318,539553.00
06/05/2019 02:15,2,0.000,ALERT,213.74,301.77,59.996,1559715304,"201051344000576","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1319730.5,1319730.5,2591,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715320,539554.00
06/05/2019 02:15,2,0.000,ALERT,213.29,301.17,59.990,1559715304,"201051344001158","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1296596.4,1296596.4,2584,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715322,539555.00
06/05/2019 02:15,2,0.000,ALERT,212.83,298.17,60.001,1559715304,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2593,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715324,539556.00
06/05/2019 02:15,2,0.000,ALERT,212.61,297.57,60.001,1559715304,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2595,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715326,539557.00
06/05/2019 02:15,2,0.000,ALERT,212.83,298.17,60.006,1559715304,"201051344000685","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2594,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715328,539558.00
06/05/2019 02:15,2,0.000,ALERT,212.83,297.87,59.980,1559715304,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2594,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715330,539559.00
06/05/2019 02:15,2,0.000,ALERT,212.83,301.77,59.969,1559715304,"201051344000594","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2590,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715331,539560.00
06/05/2019 02:15,2,0.000,ALERT,213.29,301.17,60.001,1559715304,"201051344000469","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2589,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715333,539561.00
06/05/2019 02:15,2,0.000,ALERT,212.83,298.77,60.012,1559715304,"201051344000585","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715335,539562.00
06/05/2019 02:15,2,0.000,ALERT,213.74,300.87,60.006,1559715304,"201051344000853","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1325220.8,1325220.8,2591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715337,539563.00
06/05/2019 02:15,2,0.000,ALERT,213.29,299.07,60.033,1559715304,"201051344001145","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715339,539564.00
06/05/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1559715304,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2589,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715341,539565.00
06/05/2019 02:15,2,0.000,ALERT,212.61,298.77,59.990,1559715304,"201051344001135","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715343,539566.00
06/05/2019 02:15,2,0.000,ALERT,213.29,301.77,60.006,1559715304,"201051344000983","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1323154.6,1323154.6,2584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715344,539567.00
06/05/2019 02:15,2,0.000,ALERT,213.06,298.47,60.043,1559715304,"201051344001203","174011545737251",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2590,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715346,539568.00
06/05/2019 02:15,2,0.000,ALERT,212.83,299.07,60.017,1559715304,"201051344001230","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2603,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715348,539569.00
06/05/2019 02:15,2,0.000,ALERT,212.61,298.47,60.001,1559715304,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2594,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715350,539570.00
06/05/2019 02:15,2,0.000,ALERT,213.51,301.17,60.012,1559715304,"201051344000867","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1300321.8,1300321.8,2585,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715352,539571.00
06/05/2019 02:15,2,0.000,ALERT,213.96,301.17,60.001,1559715304,"201051344000633","174011545737251",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559715353,539572.00
06/05/2019 02:15,2,0.000,ALERT,212.38,298.47,60.006,1559715304,"201051344000955","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1323272.5,1323272.5,2590,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715355,539573.00
06/05/2019 02:15,2,0.000,ALERT,213.51,300.57,59.996,1559715304,"201051344000648","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2586,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715357,539574.00
06/05/2019 02:15,2,0.000,ALERT,213.96,301.47,60.001,1559715304,"201051344000645","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715359,539575.00
06/05/2019 02:15,2,0.000,ALERT,213.51,301.77,59.964,1559715304,"201051344000569","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2592,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559715361,539576.00
06/05/2019 02:15,2,0.000,ALERT,213.51,300.57,59.953,1559715304,"179051228000119","174011545737251",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,120607.3,120607.3,2607,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559715363,539577.00
06/05/2019 02:30,2,0.000,ALERT,213.29,301.47,59.990,1559716205,"201051344000579","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716207,539578.00
06/05/2019 02:30,2,0.000,ALERT,212.61,297.57,60.022,1559716205,"201051344001025","174011545737251",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2589,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716209,539579.00
06/05/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1559716205,"201051344001093","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2594,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716211,539580.00
06/05/2019 02:30,2,0.000,ALERT,213.06,301.17,59.990,1559716205,"201051344000458","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1316566.2,1316566.2,2590,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716212,539581.00
06/05/2019 02:30,2,0.000,ALERT,212.61,298.47,59.990,1559716205,"201051344000890","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2596,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716214,539582.00
06/05/2019 02:30,2,0.000,ALERT,213.06,300.57,60.012,1559716205,"201051344000988","174011545737251",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2587,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716216,539583.00
06/05/2019 02:30,2,0.000,ALERT,213.29,299.07,60.001,1559716205,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2589,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716218,539584.00
06/05/2019 02:30,2,0.000,ALERT,213.06,301.47,60.006,1559716205,"201051344000868","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2590,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716220,539585.00
06/05/2019 02:30,2,0.000,ALERT,213.51,301.17,60.006,1559716205,"201051344000576","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2593,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716222,539586.00
06/05/2019 02:30,2,0.000,ALERT,213.29,300.87,59.980,1559716205,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716223,539587.00
06/05/2019 02:30,2,0.000,ALERT,213.06,297.87,59.959,1559716205,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1310601.3,1310601.3,2595,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716225,539588.00
06/05/2019 02:30,2,0.000,ALERT,213.06,297.57,59.985,1559716205,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1045297.0,1045297.0,2597,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716227,539589.00
06/05/2019 02:30,2,0.000,ALERT,213.06,298.17,60.017,1559716205,"201051344000685","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2596,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716229,539590.00
06/05/2019 02:30,2,0.000,ALERT,213.06,297.87,60.012,1559716205,"201051344000651","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2596,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716231,539591.00
06/05/2019 02:30,2,0.000,ALERT,213.06,301.47,60.006,1559716205,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2592,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716233,539592.00
06/05/2019 02:30,2,0.000,ALERT,213.51,301.17,60.006,1559716205,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2591,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716235,539593.00
06/05/2019 02:30,2,0.000,ALERT,213.06,298.47,60.022,1559716205,"201051344000585","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2589,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716236,539594.00
06/05/2019 02:30,2,0.000,ALERT,213.96,300.87,60.017,1559716205,"201051344000853","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1325220.8,1325220.8,2593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716238,539595.00
06/05/2019 02:30,2,0.000,ALERT,213.29,298.47,60.006,1559716205,"201051344001145","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2599,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716240,539596.00
06/05/2019 02:30,2,0.000,ALERT,213.06,298.17,60.017,1559716205,"201051344000438","174011545737251",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2591,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716242,539597.00
06/05/2019 02:30,2,0.000,ALERT,212.61,298.17,60.012,1559716205,"201051344001135","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1305648.3,1305648.3,2592,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716244,539598.00
06/05/2019 02:30,2,0.000,ALERT,213.29,301.17,60.043,1559716205,"201051344000983","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1323154.6,1323154.6,2586,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716245,539599.00
06/05/2019 02:30,2,0.000,ALERT,213.06,298.17,60.017,1559716205,"201051344001203","174011545737251",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2592,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716247,539600.00
06/05/2019 02:30,2,0.000,ALERT,212.83,298.47,60.017,1559716205,"201051344001230","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1309034.9,1309034.9,2605,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716249,539601.00
06/05/2019 02:30,2,0.000,ALERT,212.61,297.87,60.012,1559716205,"201051344000646","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1302857.0,1302857.0,2596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716251,539602.00
06/05/2019 02:30,2,0.000,ALERT,213.51,300.57,60.006,1559716205,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2587,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716253,539603.00
06/05/2019 02:30,2,0.000,ALERT,213.74,300.57,60.012,1559716205,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716255,539604.00
06/05/2019 02:30,2,0.000,ALERT,212.38,298.17,60.022,1559716205,"201051344000955","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2592,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716256,539605.00
06/05/2019 02:30,2,0.000,ALERT,213.29,299.97,60.006,1559716205,"201051344000648","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1312277.1,1312277.1,2588,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559716258,539606.00
06/05/2019 02:30,2,0.000,ALERT,213.74,300.87,60.022,1559716205,"201051344000645","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1317515.9,1317515.9,2589,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716260,539607.00
06/05/2019 02:30,2,0.000,ALERT,213.29,301.47,59.985,1559716205,"201051344000569","174011545737251",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,1334036.5,1334036.5,2594,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559716262,539608.00
06/05/2019 02:30,2,0.000,ALERT,213.74,300.57,59.980,1559716205,"179051228000119","174011545737251",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,120607.3,120607.3,2609,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559716264,539609.00
06/05/2019 02:45,2,0.000,ALERT,213.51,301.77,60.028,1559717104,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1334416.2,1334416.2,2593,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717106,539610.00
06/05/2019 02:45,2,0.000,ALERT,212.83,297.87,60.001,1559717104,"201051344001025","174011545737251",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,1317848.3,1317848.3,2591,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717108,539611.00
06/05/2019 02:45,2,0.000,ALERT,213.06,298.47,60.001,1559717104,"201051344001093","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2596,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717110,539612.00
06/05/2019 02:45,2,0.000,ALERT,213.29,300.87,60.017,1559717104,"201051344000458","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1316566.2,1316566.2,2592,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717112,539613.00
06/05/2019 02:45,2,0.000,ALERT,213.06,299.07,60.017,1559717104,"201051344000890","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2598,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717114,539614.00
06/05/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1559717104,"201051344000988","174011545737251",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717115,539615.00
06/05/2019 02:45,2,0.000,ALERT,213.29,299.37,60.022,1559717104,"201051344000582","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2591,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717117,539616.00
06/05/2019 02:45,2,0.000,ALERT,213.06,301.47,60.022,1559717104,"201051344000868","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717119,539617.00
06/05/2019 02:45,2,0.000,ALERT,213.74,301.47,59.996,1559717104,"201051344000576","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1319730.5,1319730.5,2595,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717121,539618.00
06/05/2019 02:45,2,0.000,ALERT,213.51,300.87,60.049,1559717104,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,1296596.4,1296596.4,2588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717123,539619.00
06/05/2019 02:45,2,0.000,ALERT,213.06,297.87,60.006,1559717104,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2597,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717125,539620.00
06/05/2019 02:45,2,0.000,ALERT,213.29,297.87,60.006,1559717104,"201051344000417","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2599,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717126,539621.00
06/05/2019 02:45,2,0.000,ALERT,213.29,298.47,60.017,1559717104,"201051344000685","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2598,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717128,539622.00
06/05/2019 02:45,2,0.000,ALERT,213.06,297.57,60.001,1559717104,"201051344000651","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1310509.4,1310509.4,2598,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717130,539623.00
06/05/2019 02:45,2,0.000,ALERT,213.29,301.77,60.001,1559717104,"201051344000594","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2594,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717132,539624.00
06/05/2019 02:45,2,0.000,ALERT,213.74,300.87,60.006,1559717104,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2593,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717134,539625.00
06/05/2019 02:45,2,0.000,ALERT,213.06,298.17,60.001,1559717104,"201051344000585","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2591,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717135,539626.00
06/05/2019 02:45,2,0.000,ALERT,214.19,301.17,60.043,1559717104,"201051344000853","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1325220.8,1325220.8,2595,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717137,539627.00
06/05/2019 02:45,2,0.000,ALERT,213.29,298.77,60.001,1559717104,"201051344001145","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717139,539628.00
06/05/2019 02:45,2,0.000,ALERT,213.06,298.47,59.996,1559717104,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2593,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717141,539629.00
06/05/2019 02:45,2,0.000,ALERT,212.83,298.47,60.001,1559717104,"201051344001135","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2594,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717143,539630.00
06/05/2019 02:45,2,0.000,ALERT,213.74,301.47,60.006,1559717104,"201051344000983","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1323154.6,1323154.6,2588,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717145,539631.00
06/05/2019 02:45,2,0.000,ALERT,213.06,297.87,59.996,1559717104,"201051344001203","174011545737251",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,1313476.4,1313476.4,2594,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717146,539632.00
06/05/2019 02:45,2,0.000,ALERT,213.06,298.77,60.038,1559717104,"201051344001230","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2607,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717148,539633.00
06/05/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1559717104,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717150,539634.00
06/05/2019 02:45,2,0.000,ALERT,213.96,300.87,59.996,1559717104,"201051344000867","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1300321.8,1300321.8,2589,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717152,539635.00
06/05/2019 02:45,2,0.000,ALERT,214.19,300.87,60.028,1559717104,"201051344000633","174011545737251",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2593,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717154,539636.00
06/05/2019 02:45,2,0.000,ALERT,212.61,298.47,60.001,1559717104,"201051344000955","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1323272.5,1323272.5,2594,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717155,539637.00
06/05/2019 02:45,2,0.000,ALERT,213.96,300.57,60.006,1559717104,"201051344000648","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1312277.1,1312277.1,2590,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559717157,539638.00
06/05/2019 02:45,2,0.000,ALERT,214.19,301.17,60.012,1559717104,"201051344000645","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1317515.9,1317515.9,2591,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717159,539639.00
06/05/2019 02:45,2,0.000,ALERT,213.74,301.47,59.996,1559717104,"201051344000569","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1334036.5,1334036.5,2596,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559717161,539640.00
06/05/2019 02:45,2,0.000,ALERT,213.96,300.87,59.996,1559717104,"179051228000119","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,120607.3,120607.3,2611,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559717163,539641.00
06/05/2019 03:00,2,0.000,ALERT,213.51,301.47,59.990,1559718004,"201051344000579","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2595,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718006,539642.00
06/05/2019 03:00,2,0.000,ALERT,212.61,297.26,60.028,1559718004,"201051344001025","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2593,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718008,539643.00
06/05/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1559718004,"201051344001093","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718010,539644.00
06/05/2019 03:00,2,0.000,ALERT,213.51,301.17,60.022,1559718004,"201051344000458","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2594,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718012,539645.00
06/05/2019 03:00,2,0.000,ALERT,212.61,298.47,59.985,1559718004,"201051344000890","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1315845.1,1315845.1,2600,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718014,539646.00
06/05/2019 03:00,2,0.000,ALERT,213.29,300.57,59.980,1559718004,"201051344000988","174011545737251",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2591,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718016,539647.00
06/05/2019 03:00,2,0.000,ALERT,213.29,298.77,59.953,1559718004,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2593,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718018,539648.00
06/05/2019 03:00,2,0.000,ALERT,213.51,301.47,60.001,1559718004,"201051344000868","174011545737251",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2594,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718019,539649.00
06/05/2019 03:00,2,0.000,ALERT,213.96,301.47,60.001,1559718004,"201051344000576","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1319730.5,1319730.5,2597,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718021,539650.00
06/05/2019 03:00,2,0.000,ALERT,213.51,300.87,59.990,1559718004,"201051344001158","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1296596.4,1296596.4,2590,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718023,539651.00
06/05/2019 03:00,2,0.000,ALERT,212.83,297.57,59.996,1559718004,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2599,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718025,539652.00
06/05/2019 03:00,2,0.000,ALERT,213.06,297.57,59.996,1559718004,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2601,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718027,539653.00
06/05/2019 03:00,2,0.000,ALERT,213.06,298.17,59.953,1559718004,"201051344000685","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2600,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718029,539654.00
06/05/2019 03:00,2,0.000,ALERT,212.83,297.26,60.033,1559718004,"201051344000651","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2600,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718031,539655.00
06/05/2019 03:00,2,0.000,ALERT,213.29,301.47,59.985,1559718004,"201051344000594","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2596,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718032,539656.00
06/05/2019 03:00,2,0.000,ALERT,213.51,300.87,59.969,1559718004,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2595,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718034,539657.00
06/05/2019 03:00,2,0.000,ALERT,213.06,298.17,59.980,1559718004,"201051344000585","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2593,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718036,539658.00
06/05/2019 03:00,2,0.000,ALERT,213.96,300.87,59.990,1559718004,"201051344000853","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2597,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718038,539659.00
06/05/2019 03:00,2,0.000,ALERT,213.06,297.87,60.001,1559718004,"201051344001145","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2603,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718040,539660.00
06/05/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1559718004,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1318711.4,1318711.4,2595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718041,539661.00
06/05/2019 03:00,2,0.000,ALERT,212.61,297.87,59.990,1559718004,"201051344001135","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2596,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718043,539662.00
06/05/2019 03:00,2,0.000,ALERT,213.51,301.17,59.985,1559718004,"201051344000983","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2590,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718045,539663.00
06/05/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1559718004,"201051344001203","174011545737251",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2596,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718047,539664.00
06/05/2019 03:00,2,0.000,ALERT,212.61,298.17,59.964,1559718004,"201051344001230","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2609,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718049,539665.00
06/05/2019 03:00,2,0.000,ALERT,212.38,297.57,59.996,1559718004,"201051344000646","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2600,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718051,539666.00
06/05/2019 03:00,2,0.000,ALERT,213.74,300.87,59.996,1559718004,"201051344000867","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1300321.8,1300321.8,2591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718053,539667.00
06/05/2019 03:00,2,0.000,ALERT,214.19,300.57,59.996,1559718004,"201051344000633","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2595,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718054,539668.00
06/05/2019 03:00,2,0.000,ALERT,212.38,297.87,59.990,1559718004,"201051344000955","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1323272.5,1323272.5,2596,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718056,539669.00
06/05/2019 03:00,2,0.000,ALERT,213.51,299.97,60.001,1559718004,"201051344000648","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2592,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718058,539670.00
06/05/2019 03:00,2,0.000,ALERT,213.74,300.57,60.017,1559718004,"201051344000645","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718060,539671.00
06/05/2019 03:00,2,0.000,ALERT,213.51,301.47,59.996,1559718004,"201051344000569","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2598,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718062,539672.00
06/05/2019 03:00,2,0.000,ALERT,213.74,300.27,59.990,1559718004,"179051228000119","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,120607.3,120607.3,2613,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559718064,539673.00
06/05/2019 03:15,2,0.000,ALERT,212.83,299.97,59.985,1559718904,"201051344000579","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2597,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718906,539674.00
06/05/2019 03:15,2,0.000,ALERT,212.16,296.66,59.953,1559718904,"201051344001025","174011545737251",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2595,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718908,539675.00
06/05/2019 03:15,2,0.000,ALERT,212.38,297.26,60.017,1559718904,"201051344001093","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2600,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718910,539676.00
06/05/2019 03:15,2,0.000,ALERT,212.83,299.67,60.022,1559718904,"201051344000458","174011545737251",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2596,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718911,539677.00
06/05/2019 03:15,2,0.000,ALERT,212.38,297.57,59.996,1559718904,"201051344000890","174011545737251",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2602,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718913,539678.00
06/05/2019 03:15,2,0.000,ALERT,212.83,299.67,59.996,1559718904,"201051344000988","174011545737251",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2593,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718915,539679.00
06/05/2019 03:15,2,0.000,ALERT,212.83,298.47,59.980,1559718904,"201051344000582","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718917,539680.00
06/05/2019 03:15,2,0.000,ALERT,212.83,300.27,60.001,1559718904,"201051344000868","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2596,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718919,539681.00
06/05/2019 03:15,2,0.000,ALERT,213.29,299.97,59.990,1559718904,"201051344000576","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1319730.5,1319730.5,2599,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718921,539682.00
06/05/2019 03:15,2,0.000,ALERT,212.83,299.07,59.985,1559718904,"201051344001158","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1296596.4,1296596.4,2592,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718922,539683.00
06/05/2019 03:15,2,0.000,ALERT,212.61,297.26,60.001,1559718904,"201051344000917","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2601,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718924,539684.00
06/05/2019 03:15,2,0.000,ALERT,212.61,297.26,59.990,1559718904,"201051344000417","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1045297.0,1045297.0,2603,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718926,539685.00
06/05/2019 03:15,2,0.000,ALERT,213.51,298.47,60.001,1559718904,"201051344000685","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2602,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718928,539686.00
06/05/2019 03:15,2,0.000,ALERT,213.29,297.87,60.001,1559718904,"201051344000651","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2602,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718930,539687.00
06/05/2019 03:15,2,0.000,ALERT,213.51,301.47,59.996,1559718904,"201051344000594","174011545737251",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2598,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718932,539688.00
06/05/2019 03:15,2,0.000,ALERT,213.74,300.57,59.990,1559718904,"201051344000469","174011545737251",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2597,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718933,539689.00
06/05/2019 03:15,2,0.000,ALERT,213.06,298.47,59.969,1559718904,"201051344000585","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2595,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718935,539690.00
06/05/2019 03:15,2,0.000,ALERT,214.19,300.57,60.028,1559718904,"201051344000853","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2599,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718937,539691.00
06/05/2019 03:15,2,0.000,ALERT,213.51,298.77,59.985,1559718904,"201051344001145","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2605,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718939,539692.00
