ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 03:15,2,0.000,ALERT,213.29,298.47,60.043,1559718904,"201051344000438","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1318711.4,1318711.4,2597,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718941,539693.00
06/05/2019 03:15,2,0.000,ALERT,213.06,298.47,59.990,1559718904,"201051344001135","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2598,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718942,539694.00
06/05/2019 03:15,2,0.000,ALERT,212.83,299.67,59.996,1559718904,"201051344000983","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2592,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718944,539695.00
06/05/2019 03:15,2,0.000,ALERT,212.38,296.96,60.001,1559718904,"201051344001203","174011545737251",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2598,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718946,539696.00
06/05/2019 03:15,2,0.000,ALERT,212.16,297.26,59.996,1559718904,"201051344001230","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2611,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718948,539697.00
06/05/2019 03:15,2,0.000,ALERT,212.16,297.57,60.001,1559718904,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2602,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718950,539698.00
06/05/2019 03:15,2,0.000,ALERT,213.29,299.97,60.001,1559718904,"201051344000867","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1300321.8,1300321.8,2593,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718952,539699.00
06/05/2019 03:15,2,0.000,ALERT,213.74,299.67,59.990,1559718904,"201051344000633","174011545737251",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2597,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718953,539700.00
06/05/2019 03:15,2,0.000,ALERT,212.38,298.17,59.990,1559718904,"201051344000955","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1323272.5,1323272.5,2598,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718955,539701.00
06/05/2019 03:15,2,0.000,ALERT,213.74,299.97,59.990,1559718904,"201051344000648","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2594,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559718957,539702.00
06/05/2019 03:15,2,0.000,ALERT,213.96,300.57,59.996,1559718904,"201051344000645","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2595,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718959,539703.00
06/05/2019 03:15,2,0.000,ALERT,213.74,301.77,59.996,1559718904,"201051344000569","174011545737251",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2600,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559718961,539704.00
06/05/2019 03:15,2,0.000,ALERT,213.96,300.57,59.964,1559718904,"179051228000119","174011545737251",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,120607.3,120607.3,2615,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559718963,539705.00
06/05/2019 03:30,2,0.000,ALERT,213.51,301.47,60.017,1559719804,"201051344000579","174011545737251",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2599,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719807,539706.00
06/05/2019 03:30,2,0.000,ALERT,212.83,297.57,60.017,1559719804,"201051344001025","174011545737251",0.00,11.00,0,294.86,300.87,0.0,0.0,0.000,1317848.3,1317848.3,2597,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719808,539707.00
06/05/2019 03:30,2,0.000,ALERT,213.06,298.47,60.017,1559719804,"201051344001093","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1300880.9,1300880.9,2602,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719810,539708.00
06/05/2019 03:30,2,0.000,ALERT,213.51,300.87,59.996,1559719804,"201051344000458","174011545737251",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2598,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719812,539709.00
06/05/2019 03:30,2,0.000,ALERT,213.06,298.77,60.017,1559719804,"201051344000890","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2604,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719814,539710.00
06/05/2019 03:30,2,0.000,ALERT,213.29,300.57,60.017,1559719804,"201051344000988","174011545737251",0.00,11.70,0,294.86,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2595,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719816,539711.00
06/05/2019 03:30,2,0.000,ALERT,213.51,299.37,60.022,1559719804,"201051344000582","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1293967.3,1293967.3,2597,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719817,539712.00
06/05/2019 03:30,2,0.000,ALERT,213.51,301.47,60.028,1559719804,"201051344000868","174011545737251",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2598,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719819,539713.00
06/05/2019 03:30,2,0.000,ALERT,213.96,301.17,60.049,1559719804,"201051344000576","174011545737251",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,1319730.5,1319730.5,2601,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719821,539714.00
06/05/2019 03:30,2,0.000,ALERT,213.51,300.87,60.022,1559719804,"201051344001158","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,1296596.4,1296596.4,2594,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719823,539715.00
06/05/2019 03:30,2,0.000,ALERT,213.06,297.87,60.049,1559719804,"201051344000917","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1310601.3,1310601.3,2603,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719825,539716.00
06/05/2019 03:30,2,0.000,ALERT,213.29,297.87,60.001,1559719804,"201051344000417","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2605,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719826,539717.00
06/05/2019 03:30,2,0.000,ALERT,213.29,298.47,60.012,1559719804,"201051344000685","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1317003.3,1317003.3,2604,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719828,539718.00
06/05/2019 03:30,2,0.000,ALERT,213.29,297.87,60.012,1559719804,"201051344000651","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1310509.4,1310509.4,2604,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719830,539719.00
06/05/2019 03:30,2,0.000,ALERT,213.29,301.17,60.038,1559719804,"201051344000594","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2600,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719832,539720.00
06/05/2019 03:30,2,0.000,ALERT,213.51,300.57,60.012,1559719804,"201051344000469","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2599,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719834,539721.00
06/05/2019 03:30,2,0.000,ALERT,213.29,298.47,60.017,1559719804,"201051344000585","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2597,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719836,539722.00
06/05/2019 03:30,2,0.000,ALERT,213.96,300.57,59.975,1559719804,"201051344000853","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719837,539723.00
06/05/2019 03:30,2,0.000,ALERT,213.51,298.77,60.012,1559719804,"201051344001145","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2607,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719839,539724.00
06/05/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1559719804,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2599,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719841,539725.00
06/05/2019 03:30,2,0.000,ALERT,212.83,298.47,60.006,1559719804,"201051344001135","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2600,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719843,539726.00
06/05/2019 03:30,2,0.000,ALERT,213.51,300.87,60.001,1559719804,"201051344000983","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1323154.6,1323154.6,2594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719845,539727.00
06/05/2019 03:30,2,0.000,ALERT,213.06,298.47,60.006,1559719804,"201051344001203","174011545737251",0.00,11.30,0,295.16,302.07,0.0,0.0,0.000,1313476.4,1313476.4,2600,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719846,539728.00
06/05/2019 03:30,2,0.000,ALERT,213.06,299.07,60.049,1559719804,"201051344001230","174011545737251",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,1309034.9,1309034.9,2613,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719848,539729.00
06/05/2019 03:30,2,0.000,ALERT,212.83,298.17,60.001,1559719804,"201051344000646","174011545737251",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,1302857.0,1302857.0,2604,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719850,539730.00
06/05/2019 03:30,2,0.000,ALERT,213.74,300.57,59.996,1559719804,"201051344000867","174011545737251",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2595,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719852,539731.00
06/05/2019 03:30,2,0.000,ALERT,213.96,300.57,59.964,1559719804,"201051344000633","174011545737251",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719854,539732.00
06/05/2019 03:30,2,0.000,ALERT,212.83,298.17,60.028,1559719804,"201051344000955","174011545737251",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2600,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559719856,539733.00
06/05/2019 03:30,2,0.000,ALERT,213.51,299.97,59.969,1559719804,"201051344000648","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2596,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719857,539734.00
06/05/2019 03:30,2,0.000,ALERT,213.96,300.87,60.001,1559719804,"201051344000645","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2597,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719859,539735.00
06/05/2019 03:30,2,0.000,ALERT,213.51,301.17,59.985,1559719804,"201051344000569","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2602,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559719861,539736.00
06/05/2019 03:30,2,0.000,ALERT,213.74,299.97,59.985,1559719804,"179051228000119","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,120607.3,120607.3,2617,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559719863,539737.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.77,60.017,1559720704,"201051344000579","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2601,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559720706,539738.00
06/05/2019 03:45,2,0.000,ALERT,213.06,298.47,59.975,1559720704,"201051344001025","174011545737251",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1317848.3,1317848.3,2599,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720708,539739.00
06/05/2019 03:45,2,0.000,ALERT,213.29,299.07,60.038,1559720704,"201051344001093","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1300880.9,1300880.9,2604,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720710,539740.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.47,60.017,1559720704,"201051344000458","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2600,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720712,539741.00
06/05/2019 03:45,2,0.000,ALERT,213.06,299.37,60.012,1559720704,"201051344000890","174011545737251",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1315845.1,1315845.1,2606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720714,539742.00
06/05/2019 03:45,2,0.000,ALERT,213.51,300.87,59.985,1559720704,"201051344000988","174011545737251",0.00,11.70,0,296.06,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2597,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720715,539743.00
06/05/2019 03:45,2,0.000,ALERT,213.74,299.97,60.012,1559720704,"201051344000582","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1293967.3,1293967.3,2599,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720717,539744.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.77,60.012,1559720704,"201051344000868","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2600,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720719,539745.00
06/05/2019 03:45,2,0.000,ALERT,213.96,301.47,60.006,1559720704,"201051344000576","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2603,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720721,539746.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.17,59.964,1559720704,"201051344001158","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720723,539747.00
06/05/2019 03:45,2,0.000,ALERT,213.29,298.47,60.001,1559720704,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1310601.3,1310601.3,2605,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720725,539748.00
06/05/2019 03:45,2,0.000,ALERT,213.29,298.47,59.975,1559720704,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1045297.0,1045297.0,2607,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559720726,539749.00
06/05/2019 03:45,2,0.000,ALERT,213.51,299.07,59.996,1559720704,"201051344000685","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1317003.3,1317003.3,2606,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720728,539750.00
06/05/2019 03:45,2,0.000,ALERT,213.51,298.47,59.964,1559720704,"201051344000651","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1310509.4,1310509.4,2606,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720730,539751.00
06/05/2019 03:45,2,0.000,ALERT,213.51,302.07,59.990,1559720704,"201051344000594","174011545737251",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559720732,539752.00
06/05/2019 03:45,2,0.000,ALERT,213.74,301.17,59.996,1559720704,"201051344000469","174011545737251",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2601,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559720734,539753.00
06/05/2019 03:45,2,0.000,ALERT,213.29,299.07,60.038,1559720704,"201051344000585","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1324527.1,1324527.1,2599,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720735,539754.00
06/05/2019 03:45,2,0.000,ALERT,214.19,301.17,60.017,1559720704,"201051344000853","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2603,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720737,539755.00
06/05/2019 03:45,2,0.000,ALERT,213.51,299.37,59.996,1559720704,"201051344001145","174011545737251",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720739,539756.00
06/05/2019 03:45,2,0.000,ALERT,213.29,299.07,60.001,1559720704,"201051344000438","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1318711.4,1318711.4,2601,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720741,539757.00
06/05/2019 03:45,2,0.000,ALERT,212.83,299.07,59.980,1559720704,"201051344001135","174011545737251",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1305648.3,1305648.3,2602,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720743,539758.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.17,59.990,1559720704,"201051344000983","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2596,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720745,539759.00
06/05/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1559720704,"201051344001203","174011545737251",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,1313476.4,1313476.4,2602,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559720746,539760.00
06/05/2019 03:45,2,0.000,ALERT,213.06,299.37,59.996,1559720704,"201051344001230","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1309034.9,1309034.9,2615,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720748,539761.00
06/05/2019 03:45,2,0.000,ALERT,212.83,298.77,59.996,1559720704,"201051344000646","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1302857.0,1302857.0,2606,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720750,539762.00
06/05/2019 03:45,2,0.000,ALERT,213.96,301.17,59.996,1559720704,"201051344000867","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2597,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720752,539763.00
06/05/2019 03:45,2,0.000,ALERT,214.41,301.17,59.996,1559720704,"201051344000633","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1297597.4,1297597.4,2601,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720754,539764.00
06/05/2019 03:45,2,0.000,ALERT,213.06,299.37,59.969,1559720704,"201051344000955","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720756,539765.00
06/05/2019 03:45,2,0.000,ALERT,213.74,300.57,59.996,1559720704,"201051344000648","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2598,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720757,539766.00
06/05/2019 03:45,2,0.000,ALERT,214.19,301.47,59.985,1559720704,"201051344000645","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2599,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720759,539767.00
06/05/2019 03:45,2,0.000,ALERT,213.51,301.77,59.996,1559720704,"201051344000569","174011545737251",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559720761,539768.00
06/05/2019 03:45,2,0.000,ALERT,213.74,300.57,59.964,1559720704,"179051228000119","174011545737251",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,120607.3,120607.3,2619,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559720763,539769.00
06/05/2019 04:00,2,0.000,ALERT,213.51,302.07,60.038,1559721604,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2603,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721606,539770.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.17,59.990,1559721604,"201051344001025","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1317848.3,1317848.3,2601,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721608,539771.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.77,59.990,1559721604,"201051344001093","174011545737251",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,1300880.9,1300880.9,2606,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721610,539772.00
06/05/2019 04:00,2,0.000,ALERT,213.51,301.47,60.033,1559721604,"201051344000458","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1316566.2,1316566.2,2602,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721612,539773.00
06/05/2019 04:00,2,0.000,ALERT,212.83,298.77,60.001,1559721604,"201051344000890","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1315845.1,1315845.1,2608,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721613,539774.00
06/05/2019 04:00,2,0.000,ALERT,213.51,301.17,59.996,1559721604,"201051344000988","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2599,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721615,539775.00
06/05/2019 04:00,2,0.000,ALERT,213.29,299.37,59.990,1559721604,"201051344000582","174011545737251",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,1293967.3,1293967.3,2601,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721617,539776.00
06/05/2019 04:00,2,0.000,ALERT,213.51,301.77,59.990,1559721604,"201051344000868","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2602,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721619,539777.00
06/05/2019 04:00,2,0.000,ALERT,214.19,302.07,59.990,1559721604,"201051344000576","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2605,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721621,539778.00
06/05/2019 04:00,2,0.000,ALERT,213.74,301.17,60.001,1559721604,"201051344001158","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2598,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721623,539779.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.17,59.990,1559721604,"201051344000917","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1310601.3,1310601.3,2607,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721624,539780.00
06/05/2019 04:00,2,0.000,ALERT,213.06,297.87,59.996,1559721604,"201051344000417","174011545737251",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,1045297.0,1045297.0,2609,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721626,539781.00
06/05/2019 04:00,2,0.000,ALERT,213.29,298.47,59.990,1559721604,"201051344000685","174011545737251",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,1317003.3,1317003.3,2608,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721628,539782.00
06/05/2019 04:00,2,0.000,ALERT,213.06,297.87,60.033,1559721604,"201051344000651","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1310509.4,1310509.4,2608,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721630,539783.00
06/05/2019 04:00,2,0.000,ALERT,213.51,302.07,59.980,1559721604,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2604,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721632,539784.00
06/05/2019 04:00,2,0.000,ALERT,213.74,301.17,59.980,1559721604,"201051344000469","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2603,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721633,539785.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1559721604,"201051344000585","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1324527.1,1324527.1,2601,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721635,539786.00
06/05/2019 04:00,2,0.000,ALERT,214.19,301.17,59.980,1559721604,"201051344000853","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2605,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721637,539787.00
06/05/2019 04:00,2,0.000,ALERT,213.29,298.77,59.932,1559721604,"201051344001145","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2611,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559721639,539788.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.47,59.980,1559721604,"201051344000438","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1318711.4,1318711.4,2603,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721641,539789.00
06/05/2019 04:00,2,0.000,ALERT,212.61,298.47,60.012,1559721604,"201051344001135","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1305648.3,1305648.3,2604,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721643,539790.00
06/05/2019 04:00,2,0.000,ALERT,213.51,301.47,59.980,1559721604,"201051344000983","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2598,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721644,539791.00
06/05/2019 04:00,2,0.000,ALERT,213.06,298.17,59.980,1559721604,"201051344001203","174011545737251",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,1313476.4,1313476.4,2604,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721646,539792.00
06/05/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1559721604,"201051344001230","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1309034.9,1309034.9,2617,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721648,539793.00
06/05/2019 04:00,2,0.000,ALERT,212.61,298.17,59.975,1559721604,"201051344000646","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1302857.0,1302857.0,2608,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721650,539794.00
06/05/2019 04:00,2,0.000,ALERT,213.96,301.17,59.985,1559721604,"201051344000867","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721652,539795.00
06/05/2019 04:00,2,0.000,ALERT,214.19,300.87,59.990,1559721604,"201051344000633","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1297597.4,1297597.4,2603,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721653,539796.00
06/05/2019 04:00,2,0.000,ALERT,212.61,298.47,60.006,1559721604,"201051344000955","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2604,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721655,539797.00
06/05/2019 04:00,2,0.000,ALERT,213.74,300.27,59.980,1559721604,"201051344000648","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1312277.1,1312277.1,2600,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721657,539798.00
06/05/2019 04:00,2,0.000,ALERT,214.19,300.87,59.990,1559721604,"201051344000645","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1317515.9,1317515.9,2601,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721659,539799.00
06/05/2019 04:00,2,0.000,ALERT,213.74,302.07,59.990,1559721604,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1334036.5,1334036.5,2606,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559721661,539800.00
06/05/2019 04:00,2,0.000,ALERT,214.19,300.87,60.017,1559721604,"179051228000119","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,120607.3,120607.3,2622,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559721663,539801.00
06/05/2019 04:15,2,0.000,ALERT,213.06,301.17,60.028,1559722504,"201051344000579","174011545737251",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,1334416.2,1334416.2,2605,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722506,539802.00
06/05/2019 04:15,2,0.000,ALERT,212.38,297.87,60.043,1559722504,"201051344001025","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1317848.3,1317848.3,2603,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722508,539803.00
06/05/2019 04:15,2,0.000,ALERT,212.38,298.47,59.996,1559722504,"201051344001093","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1300880.9,1300880.9,2608,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722509,539804.00
06/05/2019 04:15,2,0.000,ALERT,213.06,300.87,60.022,1559722504,"201051344000458","174011545737251",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,1316566.2,1316566.2,2604,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722511,539805.00
06/05/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1559722504,"201051344000890","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722513,539806.00
06/05/2019 04:15,2,0.000,ALERT,213.06,300.27,60.012,1559722504,"201051344000988","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2601,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722515,539807.00
06/05/2019 04:15,2,0.000,ALERT,213.06,299.67,60.012,1559722504,"201051344000582","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1293967.3,1293967.3,2603,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722517,539808.00
06/05/2019 04:15,2,0.000,ALERT,213.06,300.87,60.022,1559722504,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1302313.8,1302313.8,2604,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722519,539809.00
06/05/2019 04:15,2,0.000,ALERT,213.51,300.87,60.017,1559722504,"201051344000576","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2607,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722521,539810.00
06/05/2019 04:15,2,0.000,ALERT,213.06,300.27,59.990,1559722504,"201051344001158","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2600,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722522,539811.00
06/05/2019 04:15,2,0.000,ALERT,212.61,298.17,60.033,1559722504,"201051344000917","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1310601.3,1310601.3,2609,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722524,539812.00
06/05/2019 04:15,2,0.000,ALERT,212.83,298.17,60.033,1559722504,"201051344000417","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2611,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722526,539813.00
06/05/2019 04:15,2,0.000,ALERT,213.06,298.47,60.043,1559722504,"201051344000685","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1317003.3,1317003.3,2610,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722528,539814.00
06/05/2019 04:15,2,0.000,ALERT,212.61,297.87,60.017,1559722504,"201051344000651","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2610,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722530,539815.00
06/05/2019 04:15,2,0.000,ALERT,213.06,301.47,60.012,1559722504,"201051344000594","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2606,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722531,539816.00
06/05/2019 04:15,2,0.000,ALERT,213.29,300.57,59.985,1559722504,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2605,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722533,539817.00
06/05/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1559722504,"201051344000585","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722535,539818.00
06/05/2019 04:15,2,0.000,ALERT,213.74,300.27,60.017,1559722504,"201051344000853","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1325220.8,1325220.8,2607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722537,539819.00
06/05/2019 04:15,2,0.000,ALERT,212.83,298.77,60.012,1559722504,"201051344001145","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2613,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722539,539820.00
06/05/2019 04:15,2,0.000,ALERT,212.61,298.47,60.012,1559722504,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2605,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722540,539821.00
06/05/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1559722504,"201051344001135","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2606,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722542,539822.00
06/05/2019 04:15,2,0.000,ALERT,213.06,300.87,60.001,1559722504,"201051344000983","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1323154.6,1323154.6,2600,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722544,539823.00
06/05/2019 04:15,2,0.000,ALERT,212.61,298.17,60.022,1559722504,"201051344001203","174011545737251",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722546,539824.00
06/05/2019 04:15,2,0.000,ALERT,212.61,298.77,60.001,1559722504,"201051344001230","174011545737251",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,1309034.9,1309034.9,2619,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722548,539825.00
06/05/2019 04:15,2,0.000,ALERT,212.38,298.47,59.964,1559722504,"201051344000646","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1302857.0,1302857.0,2610,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722550,539826.00
06/05/2019 04:15,2,0.000,ALERT,213.29,300.57,60.017,1559722504,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2601,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722551,539827.00
06/05/2019 04:15,2,0.000,ALERT,213.74,300.57,60.012,1559722504,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1297597.4,1297597.4,2605,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722553,539828.00
06/05/2019 04:15,2,0.000,ALERT,212.38,298.47,60.001,1559722504,"201051344000955","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2606,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559722555,539829.00
06/05/2019 04:15,2,0.000,ALERT,213.29,299.97,60.006,1559722504,"201051344000648","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1312277.1,1312277.1,2602,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722557,539830.00
06/05/2019 04:15,2,0.000,ALERT,213.74,300.87,60.012,1559722504,"201051344000645","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1317515.9,1317515.9,2603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722559,539831.00
06/05/2019 04:15,2,0.000,ALERT,213.06,301.47,60.001,1559722504,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1334036.5,1334036.5,2608,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559722561,539832.00
06/05/2019 04:15,2,0.000,ALERT,213.51,300.57,59.996,1559722504,"179051228000119","174011545737251",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,120607.3,120607.3,2624,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559722563,539833.00
06/05/2019 04:30,2,0.000,ALERT,213.51,302.07,59.996,1559723404,"201051344000579","174011545737251",0.00,11.00,0,288.25,303.28,0.0,0.0,0.000,1334416.2,1334416.2,2607,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723407,539834.00
06/05/2019 04:30,2,0.000,ALERT,212.38,298.17,59.980,1559723404,"201051344001025","174011545737251",0.00,10.70,0,285.54,300.87,0.0,0.0,0.000,1317848.3,1317848.3,2605,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723409,539835.00
06/05/2019 04:30,2,0.000,ALERT,212.61,298.47,59.980,1559723404,"201051344001093","174011545737251",0.00,11.70,0,285.84,300.57,0.0,0.0,0.000,1300880.9,1300880.9,2610,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723411,539836.00
06/05/2019 04:30,2,0.000,ALERT,213.29,301.47,59.990,1559723404,"201051344000458","174011545737251",0.00,12.00,0,287.65,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2606,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723413,539837.00
