ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 04:30,2,0.000,ALERT,212.38,299.07,59.985,1559723404,"201051344000890","174011545737251",0.00,11.30,0,286.44,301.47,0.0,0.0,0.000,1315845.1,1315845.1,2612,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723415,539838.00
06/05/2019 04:30,2,0.000,ALERT,213.29,301.17,59.990,1559723404,"201051344000988","174011545737251",0.00,11.30,0,285.24,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2603,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723417,539839.00
06/05/2019 04:30,2,0.000,ALERT,213.06,299.37,59.996,1559723404,"201051344000582","174011545737251",0.00,11.00,0,286.44,301.17,0.0,0.0,0.000,1293967.3,1293967.3,2605,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723419,539840.00
06/05/2019 04:30,2,0.000,ALERT,213.29,301.77,59.985,1559723404,"201051344000868","174011545737251",0.00,11.00,0,288.25,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2606,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723420,539841.00
06/05/2019 04:30,2,0.000,ALERT,213.96,302.07,59.990,1559723404,"201051344000576","174011545737251",0.00,11.00,0,287.65,302.98,0.0,0.0,0.000,1319730.5,1319730.5,2609,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723422,539842.00
06/05/2019 04:30,2,0.000,ALERT,213.51,301.17,60.012,1559723404,"201051344001158","174011545737251",0.00,10.70,0,287.05,302.07,0.0,0.0,0.000,1296596.4,1296596.4,2602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723424,539843.00
06/05/2019 04:30,2,0.000,ALERT,212.83,298.47,59.985,1559723404,"201051344000917","174011545737251",0.00,12.00,0,284.64,299.97,0.0,0.0,0.000,1310601.3,1310601.3,2611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723426,539844.00
06/05/2019 04:30,2,0.000,ALERT,212.83,298.17,59.996,1559723404,"201051344000417","174011545737251",0.00,11.00,0,285.24,299.97,0.0,0.0,0.000,1045297.0,1045297.0,2613,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723428,539845.00
06/05/2019 04:30,2,0.000,ALERT,212.83,298.77,59.980,1559723404,"201051344000685","174011545737251",0.00,11.00,0,285.84,300.57,0.0,0.0,0.000,1317003.3,1317003.3,2612,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723430,539846.00
06/05/2019 04:30,2,0.000,ALERT,212.61,298.17,59.985,1559723404,"201051344000651","174011545737251",0.00,10.70,0,285.54,299.97,0.0,0.0,0.000,1310509.4,1310509.4,2612,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723432,539847.00
06/05/2019 04:30,2,0.000,ALERT,213.06,302.07,59.990,1559723404,"201051344000594","174011545737251",0.00,11.00,0,287.35,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2608,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723434,539848.00
06/05/2019 04:30,2,0.000,ALERT,213.51,301.17,59.975,1559723404,"201051344000469","174011545737251",0.00,10.30,0,286.74,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2607,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723435,539849.00
06/05/2019 04:30,2,0.000,ALERT,212.61,298.47,59.990,1559723404,"201051344000585","174011545737251",0.00,11.30,0,285.54,300.57,0.0,0.0,0.000,1324527.1,1324527.1,2605,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723437,539850.00
06/05/2019 04:30,2,0.000,ALERT,213.96,301.47,59.996,1559723404,"201051344000853","174011545737251",0.00,11.00,0,287.35,302.68,0.0,0.0,0.000,1325220.8,1325220.8,2609,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723439,539851.00
06/05/2019 04:30,2,0.000,ALERT,213.06,299.07,59.990,1559723404,"201051344001145","174011545737251",0.00,11.00,0,286.44,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2615,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723441,539852.00
06/05/2019 04:30,2,0.000,ALERT,212.61,298.47,59.996,1559723404,"201051344000438","174011545737251",0.00,11.00,0,286.14,300.87,0.0,0.0,0.000,1318711.4,1318711.4,2607,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723443,539853.00
06/05/2019 04:30,2,0.000,ALERT,212.16,298.77,60.001,1559723404,"201051344001135","174011545737251",0.00,11.00,0,286.14,300.87,0.0,0.0,0.000,1305648.3,1305648.3,2608,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723445,539854.00
06/05/2019 04:30,2,0.000,ALERT,213.51,301.77,59.959,1559723404,"201051344000983","174011545737251",0.00,11.30,0,287.65,302.98,0.0,0.0,0.000,1323154.6,1323154.6,2602,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723446,539855.00
06/05/2019 04:30,2,0.000,ALERT,212.61,298.47,59.959,1559723404,"201051344001203","174011545737251",0.00,11.00,0,285.84,302.07,0.0,0.0,0.000,1313476.4,1313476.4,2608,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723448,539856.00
06/05/2019 04:30,2,0.000,ALERT,212.61,299.07,59.996,1559723404,"201051344001230","174011545737251",0.00,11.00,0,286.14,300.87,0.0,0.0,0.000,1309034.9,1309034.9,2621,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723450,539857.00
06/05/2019 04:30,2,0.000,ALERT,212.16,298.47,59.980,1559723404,"201051344000646","174011545737251",0.00,11.00,0,285.24,300.27,0.0,0.0,0.000,1302857.0,1302857.0,2612,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723452,539858.00
06/05/2019 04:30,2,0.000,ALERT,213.74,301.17,59.990,1559723404,"201051344000867","174011545737251",0.00,11.70,0,287.05,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2603,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723454,539859.00
06/05/2019 04:30,2,0.000,ALERT,213.96,301.17,60.001,1559723404,"201051344000633","174011545737251",0.00,11.00,0,285.84,302.07,0.0,0.0,0.000,1297597.4,1297597.4,2607,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723455,539860.00
06/05/2019 04:30,2,0.000,ALERT,212.16,298.77,60.001,1559723404,"201051344000955","174011545737251",0.00,11.30,0,285.84,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2608,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723457,539861.00
06/05/2019 04:30,2,0.000,ALERT,213.29,300.27,59.953,1559723404,"201051344000648","174011545737251",0.00,10.70,0,286.74,302.68,0.0,0.0,0.000,1312277.1,1312277.1,2604,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723459,539862.00
06/05/2019 04:30,2,0.000,ALERT,213.96,301.47,59.990,1559723404,"201051344000645","174011545737251",0.00,11.70,0,287.35,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2605,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559723461,539863.00
06/05/2019 04:30,2,0.000,ALERT,213.51,302.37,60.001,1559723404,"201051344000569","174011545737251",0.00,11.30,0,287.95,303.58,0.0,0.0,0.000,1334036.5,1334036.5,2610,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559723463,539864.00
06/05/2019 04:30,2,0.000,ALERT,213.74,301.17,59.990,1559723404,"179051228000119","174011545737251",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,120607.3,120607.3,2626,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559723464,539865.00
06/05/2019 04:45,2,0.000,ALERT,213.29,302.07,59.990,1559724304,"201051344000579","174011545737251",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724306,539866.00
06/05/2019 04:45,2,0.000,ALERT,212.61,297.87,59.990,1559724304,"201051344001025","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1317848.3,1317848.3,2607,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724308,539867.00
06/05/2019 04:45,2,0.000,ALERT,212.61,298.47,59.996,1559724304,"201051344001093","174011545737251",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1300880.9,1300880.9,2612,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724309,539868.00
06/05/2019 04:45,2,0.000,ALERT,213.29,301.47,59.990,1559724304,"201051344000458","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2608,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724311,539869.00
06/05/2019 04:45,2,0.000,ALERT,212.61,299.07,59.990,1559724304,"201051344000890","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2614,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724313,539870.00
06/05/2019 04:45,2,0.000,ALERT,213.06,301.17,59.985,1559724304,"201051344000988","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2605,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724315,539871.00
06/05/2019 04:45,2,0.000,ALERT,213.06,299.37,59.990,1559724304,"201051344000582","174011545737251",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1293967.3,1293967.3,2607,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724317,539872.00
06/05/2019 04:45,2,0.000,ALERT,213.06,301.47,59.996,1559724304,"201051344000868","174011545737251",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2608,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724318,539873.00
06/05/2019 04:45,2,0.000,ALERT,213.74,301.77,60.012,1559724304,"201051344000576","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724320,539874.00
06/05/2019 04:45,2,0.000,ALERT,213.29,301.17,59.985,1559724304,"201051344001158","174011545737251",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2604,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724322,539875.00
06/05/2019 04:45,2,0.000,ALERT,212.83,297.87,59.948,1559724304,"201051344000917","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1310601.3,1310601.3,2613,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724324,539876.00
06/05/2019 04:45,2,0.000,ALERT,212.83,298.17,59.953,1559724304,"201051344000417","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2615,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724326,539877.00
06/05/2019 04:45,2,0.000,ALERT,212.83,298.47,60.017,1559724304,"201051344000685","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1317003.3,1317003.3,2614,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724328,539878.00
06/05/2019 04:45,2,0.000,ALERT,212.61,297.57,59.996,1559724304,"201051344000651","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1310509.4,1310509.4,2614,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724329,539879.00
06/05/2019 04:45,2,0.000,ALERT,212.83,301.47,59.985,1559724304,"201051344000594","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2610,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724331,539880.00
06/05/2019 04:45,2,0.000,ALERT,213.29,301.17,59.985,1559724304,"201051344000469","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2609,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724333,539881.00
06/05/2019 04:45,2,0.000,ALERT,212.83,298.47,59.964,1559724304,"201051344000585","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2607,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724335,539882.00
06/05/2019 04:45,2,0.000,ALERT,213.74,300.87,59.985,1559724304,"201051344000853","174011545737251",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,1325220.8,1325220.8,2611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724337,539883.00
06/05/2019 04:45,2,0.000,ALERT,212.83,298.47,59.985,1559724304,"201051344001145","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1325318.9,1325318.9,2617,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724339,539884.00
06/05/2019 04:45,2,0.000,ALERT,212.61,298.17,59.990,1559724304,"201051344000438","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2609,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724340,539885.00
06/05/2019 04:45,2,0.000,ALERT,212.16,298.17,59.985,1559724304,"201051344001135","174011545737251",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1305648.3,1305648.3,2610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724342,539886.00
06/05/2019 04:45,2,0.000,ALERT,213.06,301.17,59.990,1559724304,"201051344000983","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1323154.6,1323154.6,2604,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724344,539887.00
06/05/2019 04:45,2,0.000,ALERT,212.61,298.17,60.033,1559724304,"201051344001203","174011545737251",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,1313476.4,1313476.4,2610,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724346,539888.00
06/05/2019 04:45,2,0.000,ALERT,212.61,298.77,59.996,1559724304,"201051344001230","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1309034.9,1309034.9,2623,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724348,539889.00
06/05/2019 04:45,2,0.000,ALERT,212.16,298.47,59.980,1559724304,"201051344000646","174011545737251",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1302857.0,1302857.0,2614,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724350,539890.00
06/05/2019 04:45,2,0.000,ALERT,213.51,300.87,59.990,1559724304,"201051344000867","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1300321.8,1300321.8,2605,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724351,539891.00
06/05/2019 04:45,2,0.000,ALERT,213.96,300.87,59.990,1559724304,"201051344000633","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1297597.4,1297597.4,2609,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724353,539892.00
06/05/2019 04:45,2,0.000,ALERT,212.16,298.47,59.990,1559724304,"201051344000955","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1323272.5,1323272.5,2610,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724355,539893.00
06/05/2019 04:45,2,0.000,ALERT,213.51,300.57,59.959,1559724304,"201051344000648","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1312277.1,1312277.1,2606,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559724357,539894.00
06/05/2019 04:45,2,0.000,ALERT,213.74,301.47,60.012,1559724304,"201051344000645","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1317515.9,1317515.9,2607,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724359,539895.00
06/05/2019 04:45,2,0.000,ALERT,213.29,301.77,60.006,1559724304,"201051344000569","174011545737251",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,1334036.5,1334036.5,2612,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559724360,539896.00
06/05/2019 04:45,2,0.000,ALERT,213.51,300.87,59.990,1559724304,"179051228000119","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,120607.3,120607.3,2628,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559724362,539897.00
06/05/2019 05:00,2,0.000,ALERT,213.06,301.47,60.001,1559725204,"201051344000579","174011545737251",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2611,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725206,539898.00
06/05/2019 05:00,2,0.000,ALERT,212.38,297.87,60.006,1559725204,"201051344001025","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2609,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725208,539899.00
06/05/2019 05:00,2,0.000,ALERT,212.61,298.17,60.033,1559725204,"201051344001093","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725210,539900.00
06/05/2019 05:00,2,0.000,ALERT,213.06,301.17,60.028,1559725204,"201051344000458","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1316566.2,1316566.2,2610,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725212,539901.00
06/05/2019 05:00,2,0.000,ALERT,212.61,299.07,59.990,1559725204,"201051344000890","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2616,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725213,539902.00
06/05/2019 05:00,2,0.000,ALERT,213.06,300.87,60.022,1559725204,"201051344000988","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2607,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725215,539903.00
06/05/2019 05:00,2,0.000,ALERT,213.06,299.37,60.017,1559725204,"201051344000582","174011545737251",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,1293967.3,1293967.3,2609,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725217,539904.00
06/05/2019 05:00,2,0.000,ALERT,213.06,301.47,60.054,1559725204,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1302313.8,1302313.8,2610,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725219,539905.00
06/05/2019 05:00,2,0.000,ALERT,213.51,301.77,60.017,1559725204,"201051344000576","174011545737251",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,1319730.5,1319730.5,2613,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725221,539906.00
06/05/2019 05:00,2,0.000,ALERT,213.29,300.87,60.006,1559725204,"201051344001158","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2606,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725223,539907.00
06/05/2019 05:00,2,0.000,ALERT,212.61,297.87,60.017,1559725204,"201051344000917","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1310601.3,1310601.3,2615,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725224,539908.00
06/05/2019 05:00,2,0.000,ALERT,212.61,297.87,60.028,1559725204,"201051344000417","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1045297.0,1045297.0,2617,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725226,539909.00
06/05/2019 05:00,2,0.000,ALERT,212.83,298.47,60.028,1559725204,"201051344000685","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2616,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725228,539910.00
06/05/2019 05:00,2,0.000,ALERT,212.61,297.87,60.017,1559725204,"201051344000651","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1310509.4,1310509.4,2616,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725230,539911.00
06/05/2019 05:00,2,0.000,ALERT,212.83,301.47,60.033,1559725204,"201051344000594","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2612,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725232,539912.00
06/05/2019 05:00,2,0.000,ALERT,213.29,301.17,59.985,1559725204,"201051344000469","174011545737251",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2611,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725233,539913.00
06/05/2019 05:00,2,0.000,ALERT,212.83,298.77,60.028,1559725204,"201051344000585","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1324527.1,1324527.1,2609,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725235,539914.00
06/05/2019 05:00,2,0.000,ALERT,213.74,301.17,60.017,1559725204,"201051344000853","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1325220.8,1325220.8,2613,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725237,539915.00
06/05/2019 05:00,2,0.000,ALERT,213.06,299.07,60.033,1559725204,"201051344001145","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2619,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725239,539916.00
06/05/2019 05:00,2,0.000,ALERT,212.61,298.47,59.985,1559725204,"201051344000438","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1318711.4,1318711.4,2611,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725241,539917.00
06/05/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1559725204,"201051344001135","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1305648.3,1305648.3,2612,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725243,539918.00
06/05/2019 05:00,2,0.000,ALERT,212.83,301.17,60.033,1559725204,"201051344000983","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2606,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725244,539919.00
06/05/2019 05:00,2,0.000,ALERT,212.61,298.17,60.017,1559725204,"201051344001203","174011545737251",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,1313476.4,1313476.4,2612,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725246,539920.00
06/05/2019 05:00,2,0.000,ALERT,212.38,299.07,60.033,1559725204,"201051344001230","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2625,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725248,539921.00
06/05/2019 05:00,2,0.000,ALERT,212.38,298.47,60.033,1559725204,"201051344000646","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1302857.0,1302857.0,2616,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725250,539922.00
06/05/2019 05:00,2,0.000,ALERT,213.29,300.87,60.001,1559725204,"201051344000867","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1300321.8,1300321.8,2607,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559725252,539923.00
06/05/2019 05:00,2,0.000,ALERT,213.74,300.57,60.022,1559725204,"201051344000633","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1297597.4,1297597.4,2611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725254,539924.00
06/05/2019 05:00,2,0.000,ALERT,212.16,298.47,60.028,1559725204,"201051344000955","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1323272.5,1323272.5,2612,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725255,539925.00
06/05/2019 05:00,2,0.000,ALERT,213.51,300.57,60.038,1559725204,"201051344000648","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1312277.1,1312277.1,2608,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725257,539926.00
06/05/2019 05:00,2,0.000,ALERT,213.74,300.87,60.033,1559725204,"201051344000645","174011545737251",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,1317515.9,1317515.9,2609,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725259,539927.00
06/05/2019 05:00,2,0.000,ALERT,213.06,301.47,60.038,1559725204,"201051344000569","174011545737251",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,1334036.5,1334036.5,2614,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559725261,539928.00
06/05/2019 05:00,2,0.000,ALERT,213.29,300.57,60.033,1559725204,"179051228000119","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,120607.3,120607.3,2630,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559725263,539929.00
06/05/2019 05:15,2,0.000,ALERT,212.38,300.87,60.022,1559726104,"201051344000579","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1334416.2,1334416.2,2613,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726106,539930.00
06/05/2019 05:15,2,0.000,ALERT,211.93,296.96,60.028,1559726104,"201051344001025","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1317848.3,1317848.3,2611,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726108,539931.00
06/05/2019 05:15,2,0.000,ALERT,211.93,297.57,60.022,1559726104,"201051344001093","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1300880.9,1300880.9,2616,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726110,539932.00
06/05/2019 05:15,2,0.000,ALERT,212.38,300.27,60.028,1559726104,"201051344000458","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2612,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726111,539933.00
06/05/2019 05:15,2,0.000,ALERT,211.93,298.47,60.017,1559726104,"201051344000890","174011545737251",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1315845.1,1315845.1,2618,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726113,539934.00
06/05/2019 05:15,2,0.000,ALERT,212.38,299.97,60.022,1559726104,"201051344000988","174011545737251",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,1009223.5,1009223.5,2609,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726115,539935.00
06/05/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1559726104,"201051344000582","174011545737251",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,1293967.3,1293967.3,2611,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726117,539936.00
06/05/2019 05:15,2,0.000,ALERT,212.38,300.87,60.028,1559726104,"201051344000868","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1302313.8,1302313.8,2612,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726119,539937.00
06/05/2019 05:15,2,0.000,ALERT,212.83,300.57,60.022,1559726104,"201051344000576","174011545737251",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,1319730.5,1319730.5,2615,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726121,539938.00
06/05/2019 05:15,2,0.000,ALERT,212.38,299.97,60.012,1559726104,"201051344001158","174011545737251",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1296596.4,1296596.4,2608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726122,539939.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1559726104,"201051344000917","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1310601.3,1310601.3,2617,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726124,539940.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1559726104,"201051344000417","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1045297.0,1045297.0,2619,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726126,539941.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1559726104,"201051344000685","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1317003.3,1317003.3,2618,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726128,539942.00
06/05/2019 05:15,2,0.000,ALERT,212.16,296.96,60.017,1559726104,"201051344000651","174011545737251",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,1310509.4,1310509.4,2618,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726130,539943.00
06/05/2019 05:15,2,0.000,ALERT,212.16,300.57,60.017,1559726104,"201051344000594","174011545737251",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,1321932.8,1321932.8,2614,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726132,539944.00
06/05/2019 05:15,2,0.000,ALERT,212.38,299.97,59.985,1559726104,"201051344000469","174011545737251",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,1302041.7,1302041.7,2613,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726133,539945.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.87,60.006,1559726104,"201051344000585","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1324527.1,1324527.1,2611,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726135,539946.00
06/05/2019 05:15,2,0.000,ALERT,213.06,300.27,60.017,1559726104,"201051344000853","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1325220.8,1325220.8,2615,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726137,539947.00
06/05/2019 05:15,2,0.000,ALERT,212.38,297.87,60.012,1559726104,"201051344001145","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1325318.9,1325318.9,2621,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726139,539948.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.57,60.022,1559726104,"201051344000438","174011545737251",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,1318711.4,1318711.4,2613,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726141,539949.00
06/05/2019 05:15,2,0.000,ALERT,211.70,297.87,60.022,1559726104,"201051344001135","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1305648.3,1305648.3,2614,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726143,539950.00
06/05/2019 05:15,2,0.000,ALERT,212.61,300.57,60.017,1559726104,"201051344000983","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1323154.6,1323154.6,2608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726145,539951.00
06/05/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1559726104,"201051344001203","174011545737251",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,1313476.4,1313476.4,2614,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726146,539952.00
06/05/2019 05:15,2,0.000,ALERT,212.16,298.47,60.022,1559726104,"201051344001230","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1309034.9,1309034.9,2627,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726148,539953.00
06/05/2019 05:15,2,0.000,ALERT,211.93,297.87,60.038,1559726104,"201051344000646","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1302857.0,1302857.0,2618,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726150,539954.00
06/05/2019 05:15,2,0.000,ALERT,212.83,299.97,60.006,1559726104,"201051344000867","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1300321.8,1300321.8,2609,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726152,539955.00
06/05/2019 05:15,2,0.000,ALERT,213.29,299.97,59.996,1559726104,"201051344000633","174011545737251",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,1297597.4,1297597.4,2613,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559726154,539956.00
06/05/2019 05:15,2,0.000,ALERT,211.70,297.87,60.017,1559726104,"201051344000955","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1323272.5,1323272.5,2614,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726155,539957.00
06/05/2019 05:15,2,0.000,ALERT,212.61,299.37,60.012,1559726104,"201051344000648","174011545737251",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,1312277.1,1312277.1,2610,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726157,539958.00
06/05/2019 05:15,2,0.000,ALERT,212.83,300.27,60.001,1559726104,"201051344000645","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1317515.9,1317515.9,2611,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726159,539959.00
06/05/2019 05:15,2,0.000,ALERT,212.61,300.87,59.990,1559726104,"201051344000569","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1334036.5,1334036.5,2616,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559726161,539960.00
06/05/2019 05:15,2,0.000,ALERT,212.61,299.97,59.980,1559726104,"179051228000119","174011545737251",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,120607.3,120607.3,2632,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559726163,539961.00
06/05/2019 05:30,2,0.000,ALERT,212.38,300.27,60.001,1559727004,"201051344000579","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1334416.2,1334416.2,2615,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727006,539962.00
06/05/2019 05:30,2,0.000,ALERT,211.25,295.76,60.043,1559727004,"201051344001025","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1317848.3,1317848.3,2613,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727008,539963.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.96,60.006,1559727004,"201051344001093","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1300880.9,1300880.9,2618,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727010,539964.00
06/05/2019 05:30,2,0.000,ALERT,212.38,300.27,60.001,1559727004,"201051344000458","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1316566.2,1316566.2,2614,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727012,539965.00
06/05/2019 05:30,2,0.000,ALERT,211.70,297.57,59.959,1559727004,"201051344000890","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1315845.1,1315845.1,2620,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727013,539966.00
06/05/2019 05:30,2,0.000,ALERT,212.16,299.67,59.953,1559727004,"201051344000988","174011545737251",0.00,10.70,0,295.16,301.47,0.0,0.0,0.000,1009223.5,1009223.5,2611,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727015,539967.00
06/05/2019 05:30,2,0.000,ALERT,211.93,297.57,60.028,1559727004,"201051344000582","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1293967.3,1293967.3,2613,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727017,539968.00
06/05/2019 05:30,2,0.000,ALERT,212.16,300.27,60.033,1559727004,"201051344000868","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1302313.8,1302313.8,2614,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727019,539969.00
06/05/2019 05:30,2,0.000,ALERT,212.61,299.97,60.001,1559727004,"201051344000576","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1319730.5,1319730.5,2617,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727021,539970.00
06/05/2019 05:30,2,0.000,ALERT,212.38,299.37,60.006,1559727004,"201051344001158","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1296596.4,1296596.4,2610,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727023,539971.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.36,59.980,1559727004,"201051344000917","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1310601.3,1310601.3,2619,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727024,539972.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.36,60.006,1559727004,"201051344000417","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1045297.0,1045297.0,2621,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727026,539973.00
06/05/2019 05:30,2,0.000,ALERT,211.93,296.96,60.033,1559727004,"201051344000685","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1317003.3,1317003.3,2620,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727028,539974.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.36,60.001,1559727004,"201051344000651","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1310509.4,1310509.4,2620,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727030,539975.00
06/05/2019 05:30,2,0.000,ALERT,212.16,300.27,60.006,1559727004,"201051344000594","174011545737251",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,1321932.8,1321932.8,2616,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727032,539976.00
06/05/2019 05:30,2,0.000,ALERT,212.38,299.37,60.012,1559727004,"201051344000469","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1302041.7,1302041.7,2615,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727034,539977.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.96,60.006,1559727004,"201051344000585","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1324527.1,1324527.1,2613,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727036,539978.00
06/05/2019 05:30,2,0.000,ALERT,212.83,299.37,60.017,1559727004,"201051344000853","174011545737251",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,1325220.8,1325220.8,2617,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727037,539979.00
06/05/2019 05:30,2,0.000,ALERT,211.93,297.26,60.006,1559727004,"201051344001145","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1325318.9,1325318.9,2623,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727039,539980.00
06/05/2019 05:30,2,0.000,ALERT,211.70,296.96,60.001,1559727004,"201051344000438","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1318711.4,1318711.4,2615,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727041,539981.00
06/05/2019 05:30,2,0.000,ALERT,211.25,296.96,60.012,1559727004,"201051344001135","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1305648.3,1305648.3,2616,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727043,539982.00
