ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 05:30,2,0.000,ALERT,212.38,299.97,59.980,1559727004,"201051344000983","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1323154.6,1323154.6,2610,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727045,539983.00
06/05/2019 05:30,2,0.000,ALERT,211.93,296.96,60.012,1559727004,"201051344001203","174011545737251",0.00,10.70,0,295.46,301.17,0.0,0.0,0.000,1313476.4,1313476.4,2616,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727047,539984.00
06/05/2019 05:30,2,0.000,ALERT,211.48,297.26,60.006,1559727004,"201051344001230","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1309034.9,1309034.9,2629,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727048,539985.00
06/05/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1559727004,"201051344000646","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1302857.0,1302857.0,2620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727050,539986.00
06/05/2019 05:30,2,0.000,ALERT,212.38,299.07,60.028,1559727004,"201051344000867","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1300321.8,1300321.8,2611,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727052,539987.00
06/05/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1559727004,"201051344000633","174011545737251",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,1297597.4,1297597.4,2615,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727054,539988.00
06/05/2019 05:30,2,0.000,ALERT,211.03,296.66,60.028,1559727004,"201051344000955","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1323272.5,1323272.5,2616,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727056,539989.00
06/05/2019 05:30,2,0.000,ALERT,212.38,298.77,60.028,1559727004,"201051344000648","174011545737251",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,1312277.1,1312277.1,2612,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727058,539990.00
06/05/2019 05:30,2,0.000,ALERT,212.61,299.37,60.065,1559727004,"201051344000645","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1317515.9,1317515.9,2613,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727059,539991.00
06/05/2019 05:30,2,0.000,ALERT,212.38,300.27,60.028,1559727004,"201051344000569","174011545737251",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,1334036.5,1334036.5,2618,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727061,539992.00
06/05/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1559727004,"179051228000119","174011545737251",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,120607.3,120607.3,2634,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559727063,539993.00
06/05/2019 05:45,2,0.000,ALERT,213.29,301.77,60.012,1559727904,"201051344000579","174011545737251",0.00,10.70,0,298.17,315.60,0.0,0.0,0.000,1334416.2,1334416.2,2617,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727906,539994.00
06/05/2019 05:45,2,0.000,ALERT,212.38,297.26,60.033,1559727904,"201051344001025","174011545737251",0.00,10.00,0,294.26,320.41,0.0,0.0,0.000,1317848.3,1317848.3,2615,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727908,539995.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.87,60.012,1559727904,"201051344001093","174011545737251",0.00,11.30,0,295.16,320.71,0.0,0.0,0.000,1300880.9,1300880.9,2620,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727910,539996.00
06/05/2019 05:45,2,0.000,ALERT,213.29,301.17,60.017,1559727904,"201051344000458","174011545737251",0.00,11.70,0,297.87,315.60,0.0,0.0,0.000,1316566.2,1316566.2,2616,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727912,539997.00
06/05/2019 05:45,2,0.000,ALERT,212.38,298.17,60.017,1559727904,"201051344000890","174011545737251",0.00,11.00,0,295.46,322.81,0.0,0.0,0.000,1315845.1,1315845.1,2622,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727914,539998.00
06/05/2019 05:45,2,0.000,ALERT,213.29,301.17,60.017,1559727904,"201051344000988","174011545737251",0.00,10.70,0,295.16,314.40,0.0,0.0,0.000,1009223.5,1009223.5,2613,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727915,539999.00
06/05/2019 05:45,2,0.000,ALERT,212.83,298.77,60.012,1559727904,"201051344000582","174011545737251",0.00,10.30,0,295.76,322.21,0.0,0.0,0.000,1293967.3,1293967.3,2615,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727917,540000.00
06/05/2019 05:45,2,0.000,ALERT,213.29,302.07,60.049,1559727904,"201051344000868","174011545737251",0.00,10.70,0,297.87,315.30,0.0,0.0,0.000,1302313.8,1302313.8,2616,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727919,540001.00
06/05/2019 05:45,2,0.000,ALERT,213.96,302.07,60.022,1559727904,"201051344000576","174011545737251",0.00,10.30,0,297.57,314.40,0.0,0.0,0.000,1319730.5,1319730.5,2619,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727921,540002.00
06/05/2019 05:45,2,0.000,ALERT,213.51,301.17,60.012,1559727904,"201051344001158","174011545737251",0.00,10.00,0,296.96,314.40,0.0,0.0,0.000,1296596.4,1296596.4,2612,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727923,540003.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.57,60.012,1559727904,"201051344000917","174011545737251",0.00,11.70,0,293.36,320.41,0.0,0.0,0.000,1310601.3,1310601.3,2621,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727925,540004.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.26,60.006,1559727904,"201051344000417","174011545737251",0.00,10.70,0,294.56,321.61,0.0,0.0,0.000,1045297.0,1045297.0,2623,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727927,540005.00
06/05/2019 05:45,2,0.000,ALERT,212.83,298.17,60.012,1559727904,"201051344000685","174011545737251",0.00,10.70,0,294.86,323.72,0.0,0.0,0.000,1317003.3,1317003.3,2622,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727928,540006.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.26,60.012,1559727904,"201051344000651","174011545737251",0.00,10.00,0,294.56,319.81,0.0,0.0,0.000,1310509.4,1310509.4,2622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727930,540007.00
06/05/2019 05:45,2,0.000,ALERT,213.29,302.07,60.017,1559727904,"201051344000594","174011545737251",0.00,10.30,0,297.26,314.40,0.0,0.0,0.000,1321932.8,1321932.8,2618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727932,540008.00
06/05/2019 05:45,2,0.000,ALERT,213.51,301.47,60.012,1559727904,"201051344000469","174011545737251",0.00,10.00,0,296.36,314.10,0.0,0.0,0.000,1302041.7,1302041.7,2617,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727934,540009.00
06/05/2019 05:45,2,0.000,ALERT,212.83,298.17,60.001,1559727904,"201051344000585","174011545737251",0.00,10.70,0,294.56,320.71,0.0,0.0,0.000,1324527.1,1324527.1,2615,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727936,540010.00
06/05/2019 05:45,2,0.000,ALERT,213.96,301.47,60.006,1559727904,"201051344000853","174011545737251",0.00,10.30,0,297.57,315.00,0.0,0.0,0.000,1325220.8,1325220.8,2619,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727937,540011.00
06/05/2019 05:45,2,0.000,ALERT,212.61,298.17,60.022,1559727904,"201051344001145","174011545737251",0.00,10.30,0,295.46,323.41,0.0,0.0,0.000,1325318.9,1325318.9,2625,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727939,540012.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.87,60.049,1559727904,"201051344000438","174011545737251",0.00,10.30,0,295.16,321.31,0.0,0.0,0.000,1318711.4,1318711.4,2617,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727941,540013.00
06/05/2019 05:45,2,0.000,ALERT,212.16,297.87,59.985,1559727904,"201051344001135","174011545737251",0.00,10.70,0,295.16,320.41,0.0,0.0,0.000,1305648.3,1305648.3,2618,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727943,540014.00
06/05/2019 05:45,2,0.000,ALERT,213.29,301.77,60.028,1559727904,"201051344000983","174011545737251",0.00,10.70,0,297.87,315.30,0.0,0.0,0.000,1323154.6,1323154.6,2612,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727945,540015.00
06/05/2019 05:45,2,0.000,ALERT,212.61,297.57,60.001,1559727904,"201051344001203","174011545737251",0.00,10.70,0,295.16,321.31,0.0,0.0,0.000,1313476.4,1313476.4,2618,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727947,540016.00
06/05/2019 05:45,2,0.000,ALERT,212.61,298.17,60.012,1559727904,"201051344001230","174011545737251",0.00,10.30,0,295.46,323.41,0.0,0.0,0.000,1309034.9,1309034.9,2631,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727949,540017.00
06/05/2019 05:45,2,0.000,ALERT,212.16,297.57,60.038,1559727904,"201051344000646","174011545737251",0.00,10.30,0,294.26,321.91,0.0,0.0,0.000,1302857.0,1302857.0,2622,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727951,540018.00
06/05/2019 05:45,2,0.000,ALERT,213.74,301.47,60.006,1559727904,"201051344000867","174011545737251",0.00,11.00,0,296.96,315.00,0.0,0.0,0.000,1300321.8,1300321.8,2613,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559727952,540019.00
06/05/2019 05:45,2,0.000,ALERT,213.96,301.17,60.012,1559727904,"201051344000633","174011545737251",0.00,10.30,0,295.46,313.50,0.0,0.0,0.000,1297597.4,1297597.4,2617,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727954,540020.00
06/05/2019 05:45,2,0.000,ALERT,212.16,298.17,59.980,1559727904,"201051344000955","174011545737251",0.00,10.70,0,294.86,321.61,0.0,0.0,0.000,1323272.5,1323272.5,2618,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727956,540021.00
06/05/2019 05:45,2,0.000,ALERT,213.74,300.87,60.001,1559727904,"201051344000648","174011545737251",0.00,10.00,0,296.66,314.70,0.0,0.0,0.000,1312277.1,1312277.1,2614,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727958,540022.00
06/05/2019 05:45,2,0.000,ALERT,213.96,301.47,59.996,1559727904,"201051344000645","174011545737251",0.00,11.30,0,297.57,314.70,0.0,0.0,0.000,1317515.9,1317515.9,2615,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727960,540023.00
06/05/2019 05:45,2,0.000,ALERT,213.51,302.37,60.001,1559727904,"201051344000569","174011545737251",0.00,10.70,0,298.17,315.60,0.0,0.0,0.000,1334036.5,1334036.5,2620,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559727962,540024.00
06/05/2019 05:45,2,0.000,ALERT,213.74,301.17,59.996,1559727904,"179051228000119","174011545737251",0.00,12.30,0,295.76,313.80,0.0,0.0,0.000,120607.3,120607.3,2636,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559727963,540025.00
06/05/2019 06:00,2,0.000,ALERT,211.93,296.96,60.012,1559728805,"201051344000579","174011545737251",0.00,10.30,0,295.16,303.58,0.0,0.0,0.000,1334416.2,1334416.2,2619,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728807,540026.00
06/05/2019 06:00,2,0.000,ALERT,212.16,295.46,60.001,1559728805,"201051344001025","174011545737251",0.00,10.00,0,291.85,299.97,0.0,0.0,0.000,1317848.3,1317848.3,2617,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728809,540027.00
06/05/2019 06:00,2,0.000,ALERT,212.38,296.06,60.001,1559728805,"201051344001093","174011545737251",0.00,11.30,0,292.16,299.07,0.0,0.0,0.000,1300880.9,1300880.9,2622,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728811,540028.00
06/05/2019 06:00,2,0.000,ALERT,211.70,296.36,59.990,1559728805,"201051344000458","174011545737251",0.00,11.30,0,295.16,303.58,0.0,0.0,0.000,1316566.2,1316566.2,2618,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728812,540029.00
06/05/2019 06:00,2,0.000,ALERT,211.93,296.06,60.001,1559728805,"201051344000890","174011545737251",0.00,10.70,0,292.76,300.27,0.0,0.0,0.000,1315845.1,1315845.1,2624,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728814,540030.00
06/05/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1559728805,"201051344000988","174011545737251",0.00,10.70,0,292.16,302.68,0.0,0.0,0.000,1009223.5,1009223.5,2615,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728816,540031.00
06/05/2019 06:00,2,0.000,ALERT,212.38,296.36,59.990,1559728805,"201051344000582","174011545737251",0.00,10.30,0,293.06,299.97,0.0,0.0,0.000,1293967.3,1293967.3,2617,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728818,540032.00
06/05/2019 06:00,2,0.000,ALERT,211.70,296.66,59.980,1559728805,"201051344000868","174011545737251",0.00,10.70,0,295.46,303.88,0.0,0.0,0.000,1302313.8,1302313.8,2618,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728820,540033.00
06/05/2019 06:00,2,0.000,ALERT,212.16,296.96,59.996,1559728805,"201051344000576","174011545737251",0.00,10.30,0,294.56,303.28,0.0,0.0,0.000,1319730.5,1319730.5,2621,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728822,540034.00
06/05/2019 06:00,2,0.000,ALERT,211.93,296.06,59.990,1559728805,"201051344001158","174011545737251",0.00,10.00,0,293.96,302.68,0.0,0.0,0.000,1296596.4,1296596.4,2614,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728824,540035.00
06/05/2019 06:00,2,0.000,ALERT,212.38,295.16,59.985,1559728805,"201051344000917","174011545737251",0.00,11.30,0,290.95,298.77,0.0,0.0,0.000,1310601.3,1310601.3,2623,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728825,540036.00
06/05/2019 06:00,2,0.000,ALERT,212.38,295.16,59.980,1559728805,"201051344000417","174011545737251",0.00,10.70,0,291.85,299.07,0.0,0.0,0.000,1045297.0,1045297.0,2625,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728827,540037.00
06/05/2019 06:00,2,0.000,ALERT,212.61,296.06,59.985,1559728805,"201051344000685","174011545737251",0.00,10.70,0,292.16,299.37,0.0,0.0,0.000,1317003.3,1317003.3,2624,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728829,540038.00
06/05/2019 06:00,2,0.000,ALERT,212.38,295.16,59.953,1559728805,"201051344000651","174011545737251",0.00,10.00,0,291.55,299.07,0.0,0.0,0.000,1310509.4,1310509.4,2624,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728831,540039.00
06/05/2019 06:00,2,0.000,ALERT,211.48,296.96,59.985,1559728805,"201051344000594","174011545737251",0.00,10.30,0,294.56,303.28,0.0,0.0,0.000,1321932.8,1321932.8,2620,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728833,540040.00
06/05/2019 06:00,2,0.000,ALERT,211.70,296.36,59.943,1559728805,"201051344000469","174011545737251",0.00,9.70,0,293.66,302.68,0.0,0.0,0.000,1302041.7,1302041.7,2619,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728835,540041.00
06/05/2019 06:00,2,0.000,ALERT,212.16,296.06,60.001,1559728805,"201051344000585","174011545737251",0.00,10.70,0,291.85,299.37,0.0,0.0,0.000,1324527.1,1324527.1,2617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728836,540042.00
06/05/2019 06:00,2,0.000,ALERT,212.16,296.36,59.980,1559728805,"201051344000853","174011545737251",0.00,10.30,0,294.86,303.28,0.0,0.0,0.000,1325220.8,1325220.8,2621,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728838,540043.00
06/05/2019 06:00,2,0.000,ALERT,212.61,296.36,59.975,1559728805,"201051344001145","174011545737251",0.00,10.30,0,292.76,299.97,0.0,0.0,0.000,1325318.9,1325318.9,2627,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728840,540044.00
06/05/2019 06:00,2,0.000,ALERT,212.38,296.06,59.980,1559728805,"201051344000438","174011545737251",0.00,10.30,0,292.16,299.67,0.0,0.0,0.000,1318711.4,1318711.4,2619,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728842,540045.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.76,59.969,1559728805,"201051344001135","174011545737251",0.00,10.30,0,292.46,299.97,0.0,0.0,0.000,1305648.3,1305648.3,2620,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728844,540046.00
06/05/2019 06:00,2,0.000,ALERT,211.70,296.06,59.985,1559728805,"201051344000983","174011545737251",0.00,10.70,0,294.86,303.58,0.0,0.0,0.000,1323154.6,1323154.6,2614,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728846,540047.00
06/05/2019 06:00,2,0.000,ALERT,212.38,295.76,60.001,1559728805,"201051344001203","174011545737251",0.00,10.30,0,292.16,300.87,0.0,0.0,0.000,1313476.4,1313476.4,2620,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728847,540048.00
06/05/2019 06:00,2,0.000,ALERT,212.16,296.06,60.022,1559728805,"201051344001230","174011545737251",0.00,10.30,0,292.76,299.67,0.0,0.0,0.000,1309034.9,1309034.9,2633,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728849,540049.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.76,59.964,1559728805,"201051344000646","174011545737251",0.00,10.30,0,291.55,299.37,0.0,0.0,0.000,1302857.0,1302857.0,2624,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559728851,540050.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.76,59.996,1559728805,"201051344000867","174011545737251",0.00,11.00,0,294.86,303.58,0.0,0.0,0.000,1300321.8,1300321.8,2615,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728853,540051.00
06/05/2019 06:00,2,0.000,ALERT,212.16,295.46,59.990,1559728805,"201051344000633","174011545737251",0.00,10.30,0,292.76,302.68,0.0,0.0,0.000,1297597.4,1297597.4,2619,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728855,540052.00
06/05/2019 06:00,2,0.000,ALERT,211.93,296.06,59.985,1559728805,"201051344000955","174011545737251",0.00,10.70,0,292.16,299.37,0.0,0.0,0.000,1323272.5,1323272.5,2620,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728856,540053.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.46,59.953,1559728805,"201051344000648","174011545737251",0.00,10.00,0,294.26,303.58,0.0,0.0,0.000,1312277.1,1312277.1,2616,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728858,540054.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.76,59.985,1559728805,"201051344000645","174011545737251",0.00,11.00,0,294.56,303.28,0.0,0.0,0.000,1317515.9,1317515.9,2617,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728860,540055.00
06/05/2019 06:00,2,0.000,ALERT,211.70,296.66,59.996,1559728805,"201051344000569","174011545737251",0.00,10.70,0,295.46,304.18,0.0,0.0,0.000,1334036.5,1334036.5,2622,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559728862,540056.00
06/05/2019 06:00,2,0.000,ALERT,211.93,295.76,59.996,1559728805,"179051228000119","174011545737251",0.00,12.30,0,293.36,302.98,0.0,0.0,0.000,120607.3,120607.3,2638,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559728864,540057.00
06/05/2019 06:15,2,0.000,ALERT,211.25,296.06,60.028,1559729704,"201051344000579","174011545737251",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,1334416.2,1334416.2,2621,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729706,540058.00
06/05/2019 06:15,2,0.000,ALERT,211.25,293.96,60.006,1559729704,"201051344001025","174011545737251",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,1317848.3,1317848.3,2619,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729708,540059.00
06/05/2019 06:15,2,0.000,ALERT,211.48,294.86,60.033,1559729704,"201051344001093","174011545737251",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,1300880.9,1300880.9,2624,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729710,540060.00
06/05/2019 06:15,2,0.000,ALERT,211.25,295.76,59.996,1559729704,"201051344000458","174011545737251",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,1316566.2,1316566.2,2620,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729712,540061.00
06/05/2019 06:15,2,0.000,ALERT,211.25,295.16,60.001,1559729704,"201051344000890","174011545737251",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,1315845.1,1315845.1,2626,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729714,540062.00
06/05/2019 06:15,2,0.000,ALERT,211.25,295.46,60.001,1559729704,"201051344000988","174011545737251",0.00,10.70,0,291.25,297.26,0.0,0.0,0.000,1009223.5,1009223.5,2617,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729715,540063.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.76,60.001,1559729704,"201051344000582","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1293967.3,1293967.3,2619,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729717,540064.00
06/05/2019 06:15,2,0.000,ALERT,211.25,296.36,60.006,1559729704,"201051344000868","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1302313.8,1302313.8,2620,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729719,540065.00
06/05/2019 06:15,2,0.000,ALERT,211.70,295.76,59.990,1559729704,"201051344000576","174011545737251",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,1319730.5,1319730.5,2624,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729721,540066.00
06/05/2019 06:15,2,0.000,ALERT,211.25,295.46,59.996,1559729704,"201051344001158","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1296596.4,1296596.4,2617,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729724,540067.00
06/05/2019 06:15,2,0.000,ALERT,211.48,294.56,60.017,1559729704,"201051344000917","174011545737251",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,1310601.3,1310601.3,2626,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729726,540068.00
06/05/2019 06:15,2,0.000,ALERT,211.70,294.26,60.028,1559729704,"201051344000417","174011545737251",0.00,10.30,0,292.16,296.66,0.0,0.0,0.000,1045297.0,1045297.0,2628,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729729,540069.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.006,1559729704,"201051344000685","174011545737251",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,1317003.3,1317003.3,2627,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729731,540070.00
06/05/2019 06:15,2,0.000,ALERT,211.70,294.56,59.996,1559729704,"201051344000651","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1310509.4,1310509.4,2627,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729734,540071.00
06/05/2019 06:15,2,0.000,ALERT,211.25,296.36,59.980,1559729704,"201051344000594","174011545737251",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,1321932.8,1321932.8,2623,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729736,540072.00
06/05/2019 06:15,2,0.000,ALERT,211.70,296.06,59.996,1559729704,"201051344000469","174011545737251",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,1302041.7,1302041.7,2622,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729739,540073.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.001,1559729704,"201051344000585","174011545737251",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,1324527.1,1324527.1,2620,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729741,540074.00
06/05/2019 06:15,2,0.000,ALERT,212.16,295.76,60.006,1559729704,"201051344000853","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1325220.8,1325220.8,2624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729743,540075.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.001,1559729704,"201051344001145","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1325318.9,1325318.9,2630,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729746,540076.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.46,60.001,1559729704,"201051344000438","174011545737251",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,1318711.4,1318711.4,2622,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729748,540077.00
06/05/2019 06:15,2,0.000,ALERT,211.48,295.16,59.996,1559729704,"201051344001135","174011545737251",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,1305648.3,1305648.3,2623,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729751,540078.00
06/05/2019 06:15,2,0.000,ALERT,211.48,296.06,60.028,1559729704,"201051344000983","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1323154.6,1323154.6,2617,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729753,540079.00
06/05/2019 06:15,2,0.000,ALERT,211.70,295.16,60.033,1559729704,"201051344001203","174011545737251",0.00,10.30,0,293.06,299.07,0.0,0.0,0.000,1313476.4,1313476.4,2623,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729756,540080.00
06/05/2019 06:15,2,0.000,ALERT,211.70,295.46,60.012,1559729704,"201051344001230","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1309034.9,1309034.9,2635,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729757,540081.00
06/05/2019 06:15,2,0.000,ALERT,211.48,295.16,60.028,1559729704,"201051344000646","174011545737251",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,1302857.0,1302857.0,2626,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559729759,540082.00
06/05/2019 06:15,2,0.000,ALERT,211.70,295.46,60.022,1559729704,"201051344000867","174011545737251",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,1300321.8,1300321.8,2617,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729761,540083.00
06/05/2019 06:15,2,0.000,ALERT,212.16,295.46,60.028,1559729704,"201051344000633","174011545737251",0.00,10.30,0,292.16,296.96,0.0,0.0,0.000,1297597.4,1297597.4,2621,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729763,540084.00
06/05/2019 06:15,2,0.000,ALERT,211.48,295.46,60.033,1559729704,"201051344000955","174011545737251",0.00,10.70,0,293.36,297.26,0.0,0.0,0.000,1323272.5,1323272.5,2622,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729765,540085.00
06/05/2019 06:15,2,0.000,ALERT,211.70,295.16,60.033,1559729704,"201051344000648","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1312277.1,1312277.1,2618,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729766,540086.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.76,60.017,1559729704,"201051344000645","174011545737251",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,1317515.9,1317515.9,2619,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729768,540087.00
06/05/2019 06:15,2,0.000,ALERT,211.48,296.06,60.028,1559729704,"201051344000569","174011545737251",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,1334036.5,1334036.5,2624,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559729770,540088.00
06/05/2019 06:15,2,0.000,ALERT,211.93,295.16,60.012,1559729704,"179051228000119","174011545737251",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,120607.3,120607.3,2640,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559729772,540089.00
06/05/2019 06:30,2,0.000,ALERT,210.80,295.46,60.017,1559730604,"201051344000579","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1334416.2,1334416.2,2623,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730606,540090.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.26,60.022,1559730604,"201051344001025","174011545737251",0.00,10.00,0,292.16,302.98,0.0,0.0,0.000,1317848.3,1317848.3,2621,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730608,540091.00
06/05/2019 06:30,2,0.000,ALERT,211.03,294.86,59.996,1559730604,"201051344001093","174011545737251",0.00,11.00,0,292.76,302.07,0.0,0.0,0.000,1300880.9,1300880.9,2626,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730610,540092.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.86,60.022,1559730604,"201051344000458","174011545737251",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,1316566.2,1316566.2,2622,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730612,540093.00
06/05/2019 06:30,2,0.000,ALERT,210.80,295.46,60.012,1559730604,"201051344000890","174011545737251",0.00,10.70,0,293.36,303.88,0.0,0.0,0.000,1315845.1,1315845.1,2628,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730613,540094.00
06/05/2019 06:30,2,0.000,ALERT,210.57,294.56,60.017,1559730604,"201051344000988","174011545737251",0.00,10.70,0,290.95,297.57,0.0,0.0,0.000,1009223.5,1009223.5,2619,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730615,540095.00
06/05/2019 06:30,2,0.000,ALERT,211.48,295.76,60.017,1559730604,"201051344000582","174011545737251",0.00,10.00,0,293.36,302.98,0.0,0.0,0.000,1293967.3,1293967.3,2621,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730617,540096.00
06/05/2019 06:30,2,0.000,ALERT,210.80,295.16,60.012,1559730604,"201051344000868","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1302313.8,1302313.8,2622,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730619,540097.00
06/05/2019 06:30,2,0.000,ALERT,211.25,295.46,60.012,1559730604,"201051344000576","174011545737251",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,1319730.5,1319730.5,2626,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730621,540098.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.56,60.017,1559730604,"201051344001158","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1296596.4,1296596.4,2619,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730623,540099.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.56,60.012,1559730604,"201051344000917","174011545737251",0.00,11.30,0,291.55,301.47,0.0,0.0,0.000,1310601.3,1310601.3,2628,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730624,540100.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.26,60.012,1559730604,"201051344000417","174011545737251",0.00,10.70,0,292.46,302.07,0.0,0.0,0.000,1045297.0,1045297.0,2630,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730626,540101.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.86,60.012,1559730604,"201051344000685","174011545737251",0.00,10.30,0,293.06,302.98,0.0,0.0,0.000,1317003.3,1317003.3,2629,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730628,540102.00
06/05/2019 06:30,2,0.000,ALERT,211.03,294.26,60.012,1559730604,"201051344000651","174011545737251",0.00,10.00,0,292.76,302.07,0.0,0.0,0.000,1310509.4,1310509.4,2629,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730630,540103.00
06/05/2019 06:30,2,0.000,ALERT,210.57,295.16,60.001,1559730604,"201051344000594","174011545737251",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,1321932.8,1321932.8,2625,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730632,540104.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.56,60.006,1559730604,"201051344000469","174011545737251",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,1302041.7,1302041.7,2624,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730633,540105.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.56,60.059,1559730604,"201051344000585","174011545737251",0.00,10.70,0,292.76,302.07,0.0,0.0,0.000,1324527.1,1324527.1,2622,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730635,540106.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.26,60.006,1559730604,"201051344000853","174011545737251",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,1325220.8,1325220.8,2626,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730637,540107.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.86,60.001,1559730604,"201051344001145","174011545737251",0.00,10.30,0,293.36,303.88,0.0,0.0,0.000,1325318.9,1325318.9,2632,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730639,540108.00
06/05/2019 06:30,2,0.000,ALERT,211.03,294.56,60.033,1559730604,"201051344000438","174011545737251",0.00,10.00,0,293.36,302.98,0.0,0.0,0.000,1318711.4,1318711.4,2624,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730641,540109.00
06/05/2019 06:30,2,0.000,ALERT,210.35,294.56,60.006,1559730604,"201051344001135","174011545737251",0.00,10.30,0,293.06,302.98,0.0,0.0,0.000,1305648.3,1305648.3,2625,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730643,540110.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.86,60.038,1559730604,"201051344000983","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1323154.6,1323154.6,2619,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730644,540111.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.56,60.017,1559730604,"201051344001203","174011545737251",0.00,10.30,0,293.06,304.18,0.0,0.0,0.000,1313476.4,1313476.4,2625,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730646,540112.00
06/05/2019 06:30,2,0.000,ALERT,211.03,295.16,60.001,1559730604,"201051344001230","174011545737251",0.00,10.30,0,293.06,302.98,0.0,0.0,0.000,1309034.9,1309034.9,2638,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730649,540113.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.56,60.012,1559730604,"201051344000646","174011545737251",0.00,10.30,0,292.16,302.07,0.0,0.0,0.000,1302857.0,1302857.0,2629,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730651,540114.00
06/05/2019 06:30,2,0.000,ALERT,211.25,295.16,60.022,1559730604,"201051344000867","174011545737251",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,1300321.8,1300321.8,2619,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730653,540115.00
06/05/2019 06:30,2,0.000,ALERT,211.70,295.16,60.022,1559730604,"201051344000633","174011545737251",0.00,10.00,0,291.55,297.26,0.0,0.0,0.000,1297597.4,1297597.4,2623,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730655,540116.00
06/05/2019 06:30,2,0.000,ALERT,210.80,294.86,60.038,1559730604,"201051344000955","174011545737251",0.00,10.70,0,293.36,302.68,0.0,0.0,0.000,1323272.5,1323272.5,2624,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730657,540117.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.86,60.017,1559730604,"201051344000648","174011545737251",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,1312277.1,1312277.1,2620,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559730658,540118.00
06/05/2019 06:30,2,0.000,ALERT,211.25,295.46,60.028,1559730604,"201051344000645","174011545737251",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,1317515.9,1317515.9,2621,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730660,540119.00
06/05/2019 06:30,2,0.000,ALERT,211.03,295.76,59.996,1559730604,"201051344000569","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1334036.5,1334036.5,2626,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559730662,540120.00
06/05/2019 06:30,2,0.000,ALERT,211.25,294.56,60.033,1559730604,"179051228000119","174011545737251",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,120607.3,120607.3,2642,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559730664,540121.00
06/05/2019 06:45,2,0.170,ALERT,211.03,296.36,60.022,1559731504,"201051344000579","174011545737251",20.10,10.70,0,293.36,298.47,3.5,1.5,0.000,1334416.4,1334416.4,2626,0,0,0,L,1122011218,1,120.42,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1559731508,540122.00
06/05/2019 06:45,2,0.135,ALERT,211.70,294.86,60.038,1559731504,"201051344001025","174011545737251",21.47,10.00,0,292.46,298.47,2.9,0.9,0.000,1317848.3,1317848.3,2624,0,0,0,L,1122011218,1,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1559731510,540123.00
06/05/2019 06:45,2,0.180,ALERT,211.70,295.46,60.028,1559731504,"201051344001093","174011545737251",19.56,11.30,0,293.06,298.47,3.6,1.5,0.000,1300881.0,1300881.0,2629,0,0,0,L,1122011218,1,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1559731513,540124.00
06/05/2019 06:45,2,0.137,ALERT,211.25,296.06,60.028,1559731504,"201051344000458","174011545737251",20.22,11.30,0,292.76,298.47,2.8,0.8,0.000,1316566.2,1316566.2,2625,0,0,0,L,1122011218,1,120.65,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731515,540125.00
06/05/2019 06:45,2,0.158,ALERT,211.48,295.76,60.022,1559731504,"201051344000890","174011545737251",20.79,10.70,0,293.06,299.07,3.4,1.3,0.000,1315845.2,1315845.2,2631,0,0,0,L,1122011218,1,121.33,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731517,540126.00
06/05/2019 06:45,2,0.105,ALERT,211.25,295.76,60.022,1559731504,"201051344000988","174011545737251",17.33,10.70,0,290.05,297.87,1.9,0.0,0.000,1009223.5,1009223.5,2622,0,0,0,L,1122011218,1,120.42,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559731520,540127.00
