ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 06:45,2,0.143,ALERT,212.16,296.36,60.017,1559731504,"201051344000582","174011545737251",20.42,10.30,0,293.66,299.37,3.0,1.0,0.000,1293967.4,1293967.4,2624,0,0,0,L,1122011218,1,121.33,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731522,540128.00
06/05/2019 06:45,2,0.141,ALERT,211.25,296.66,60.017,1559731504,"201051344000868","174011545737251",19.60,10.70,0,293.36,298.47,2.8,0.8,0.000,1302313.9,1302313.9,2624,0,0,0,L,1122011218,1,120.42,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1559731524,540129.00
06/05/2019 06:45,2,0.137,ALERT,211.70,296.36,60.043,1559731504,"201051344000576","174011545737251",19.26,10.70,0,292.46,298.47,2.7,0.7,0.000,1319730.6,1319730.6,2628,0,0,0,L,1122011218,1,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1559731526,540130.00
06/05/2019 06:45,2,0.125,ALERT,211.48,295.76,60.017,1559731504,"201051344001158","174011545737251",20.16,10.00,0,291.85,297.57,2.6,0.6,0.000,1296596.4,1296596.4,2621,0,0,0,L,1122011218,1,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559731528,540131.00
06/05/2019 06:45,2,0.135,ALERT,211.70,295.16,60.012,1559731504,"201051344000917","174011545737251",19.54,11.70,0,291.55,297.87,2.7,0.6,0.000,1310601.3,1310601.3,2630,0,0,0,L,1122011218,1,121.10,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1559731530,540132.00
06/05/2019 06:45,2,0.172,ALERT,211.93,295.16,60.028,1559731504,"201051344000417","174011545737251",16.96,10.70,0,292.16,298.17,3.0,0.9,0.000,1045297.0,1045297.0,2632,0,0,0,L,1122011218,1,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1559731532,540133.00
06/05/2019 06:45,2,0.123,ALERT,212.16,295.76,60.006,1559731504,"201051344000685","174011545737251",20.04,10.70,0,292.46,298.77,2.5,0.5,0.000,1317003.3,1317003.3,2631,0,0,0,L,1122011218,1,122.01,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1559731533,540134.00
06/05/2019 06:45,2,0.150,ALERT,211.93,294.86,60.017,1559731504,"201051344000651","174011545737251",20.67,10.00,0,292.46,297.87,3.1,1.1,0.000,1310509.4,1310509.4,2631,0,0,0,L,1122011218,1,121.55,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1559731535,540135.00
06/05/2019 06:45,2,0.141,ALERT,211.03,296.36,60.012,1559731504,"201051344000594","174011545737251",20.67,10.30,0,292.16,298.77,3.0,0.9,0.000,1321932.9,1321932.9,2627,0,0,0,L,1122011218,1,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1559731537,540136.00
06/05/2019 06:45,2,0.158,ALERT,211.25,295.76,60.054,1559731504,"201051344000469","174011545737251",20.91,10.00,0,291.55,297.87,3.4,1.3,0.000,1302041.8,1302041.8,2626,0,0,0,L,1122011218,1,120.20,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1559731539,540137.00
06/05/2019 06:45,2,0.150,ALERT,211.93,295.76,60.038,1559731504,"201051344000585","174011545737251",20.54,10.70,0,291.85,298.77,3.1,1.1,0.000,1324527.2,1324527.2,2624,0,0,0,L,1122011218,1,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1559731541,540138.00
06/05/2019 06:45,2,0.131,ALERT,211.93,295.76,60.012,1559731504,"201051344000853","174011545737251",19.06,10.30,0,292.46,298.17,2.5,0.5,0.000,1325220.8,1325220.8,2628,0,0,0,L,1122011218,1,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1559731543,540139.00
06/05/2019 06:45,2,0.127,ALERT,211.93,296.06,60.017,1559731504,"201051344001145","174011545737251",20.26,10.30,0,293.06,299.07,2.6,0.6,0.000,1325318.9,1325318.9,2634,0,0,0,L,1122011218,1,121.33,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731545,540140.00
06/05/2019 06:45,2,0.156,ALERT,211.93,295.46,60.017,1559731504,"201051344000438","174011545737251",20.50,10.30,0,292.76,298.47,3.2,1.2,0.000,1318711.5,1318711.5,2626,0,0,0,L,1122011218,1,121.33,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731547,540141.00
06/05/2019 06:45,2,0.145,ALERT,211.48,295.46,60.006,1559731504,"201051344001135","174011545737251",21.29,10.70,0,292.76,298.47,3.1,1.1,0.000,1305648.4,1305648.4,2627,0,0,0,L,1122011218,1,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1559731548,540142.00
06/05/2019 06:45,2,0.141,ALERT,211.48,296.06,60.017,1559731504,"201051344000983","174011545737251",20.20,11.00,0,293.06,298.17,2.9,0.9,0.000,1323154.6,1323154.6,2621,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1559731550,540143.00
06/05/2019 06:45,2,0.141,ALERT,211.93,295.16,60.006,1559731504,"201051344001203","174011545737251",19.96,10.30,0,292.76,299.67,2.9,0.8,0.000,1313476.5,1313476.5,2627,0,0,0,L,1122011218,1,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559731552,540144.00
06/05/2019 06:45,2,0.145,ALERT,211.70,295.76,60.006,1559731504,"201051344001230","174011545737251",18.55,10.30,0,293.06,299.07,2.7,0.7,0.000,1309034.9,1309034.9,2640,0,0,0,L,1122011218,1,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1559731554,540145.00
06/05/2019 06:45,2,0.133,ALERT,211.25,294.86,60.006,1559731504,"201051344000646","174011545737251",20.46,10.30,0,292.16,298.47,2.8,0.7,0.000,1302857.1,1302857.1,2631,0,0,0,L,1122011218,1,121.10,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1559731556,540146.00
06/05/2019 06:45,2,0.135,ALERT,211.48,295.16,60.001,1559731504,"201051344000867","174011545737251",20.18,11.30,0,292.76,298.17,2.8,0.8,0.000,1300321.8,1300321.8,2622,0,0,0,L,1122011218,1,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1559731558,540147.00
06/05/2019 06:45,2,0.139,ALERT,211.70,295.16,59.996,1559731504,"201051344000633","174011545737251",19.94,10.30,0,291.55,297.57,2.9,0.8,0.000,1297597.4,1297597.4,2626,0,0,0,L,1122011218,1,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1559731561,540148.00
06/05/2019 06:45,2,0.162,ALERT,211.48,295.76,60.043,1559731504,"201051344000955","174011545737251",20.34,10.70,0,292.76,298.47,3.4,1.3,0.000,1323272.6,1323272.6,2627,0,0,0,L,1122011218,1,120.65,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559731563,540149.00
06/05/2019 06:45,2,0.146,ALERT,211.48,295.16,59.985,1559731504,"201051344000648","174011545737251",20.30,10.00,0,292.76,297.87,3.0,1.0,0.000,1312277.2,1312277.2,2623,0,0,0,L,1122011218,1,120.20,121.78,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559731565,540150.00
06/05/2019 06:45,2,0.121,ALERT,211.70,295.46,60.001,1559731504,"201051344000645","174011545737251",20.97,11.00,0,293.36,297.87,2.6,0.6,0.000,1317516.0,1317516.0,2624,0,0,0,L,1122011218,1,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1559731568,540151.00
06/05/2019 06:45,2,0.141,ALERT,211.25,296.36,59.996,1559731504,"201051344000569","174011545737251",20.50,10.70,0,293.66,298.47,3.0,0.9,0.000,1334036.6,1334036.6,2628,0,0,0,L,1122011218,1,120.20,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1559731570,540152.00
06/05/2019 06:45,2,0.199,ALERT,211.48,295.16,59.985,1559731504,"179051228000119","174011545737251",19.06,12.30,0,291.25,297.57,3.9,1.8,0.000,120607.6,120607.6,2644,0,0,0,L,46974696,1,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559731572,540153.00
06/05/2019 07:00,2,0.268,ACTIVE,211.03,332.13,60.070,1559732405,"201051344000579","174011545737251",28.29,11.30,0,294.56,341.45,7.7,5.5,0.013,1334417.2,1334417.2,2628,0,0,0,L,1122011218,1,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732406,540154.00
06/05/2019 07:00,2,0.232,ACTIVE,211.03,331.53,60.033,1559732405,"201051344001025","174011545737251",27.51,11.00,0,293.06,347.46,6.5,4.3,0.018,1317849.0,1317849.0,2626,0,0,0,L,1122011218,1,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732407,540155.00
06/05/2019 07:00,2,0.270,ACTIVE,211.03,332.73,60.022,1559732405,"201051344001093","174011545737251",27.29,12.00,0,293.36,348.96,7.5,5.3,0.013,1300881.8,1300881.8,2631,0,0,0,L,1122011218,1,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732408,540156.00
06/05/2019 07:00,2,0.234,ACTIVE,210.80,332.43,60.022,1559732405,"201051344000458","174011545737251",27.91,12.30,0,294.26,343.55,6.7,4.5,0.013,1316566.8,1316566.8,2627,0,0,0,L,1122011218,1,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732409,540157.00
06/05/2019 07:00,2,0.229,ACTIVE,211.25,331.83,60.017,1559732405,"201051344000890","174011545737251",29.58,11.30,0,294.26,344.76,6.9,4.7,0.018,1315845.9,1315845.9,2633,0,0,0,L,1122011218,1,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732410,540158.00
06/05/2019 07:00,2,0.209,ACTIVE,211.03,333.93,60.033,1559732405,"201051344000988","174011545737251",18.13,11.30,0,291.55,351.07,3.9,1.8,0.004,1009223.7,1009223.7,2624,0,0,0,L,1122011218,1,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732411,540159.00
06/05/2019 07:00,2,0.238,ACTIVE,211.70,333.33,60.001,1559732405,"201051344000582","174011545737251",27.43,11.00,0,294.26,345.96,6.7,4.5,0.013,1293968.0,1293968.0,2626,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732412,540160.00
06/05/2019 07:00,2,0.230,ACTIVE,211.03,337.24,60.033,1559732405,"201051344000868","174011545737251",27.87,11.30,0,294.56,342.65,6.5,4.4,0.018,1302314.5,1302314.5,2627,0,0,0,L,1122011218,1,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732413,540161.00
06/05/2019 07:00,2,0.240,ACTIVE,211.25,334.54,60.028,1559732405,"201051344000576","174011545737251",27.29,11.00,0,294.26,353.17,6.7,4.5,0.013,1319731.2,1319731.2,2630,0,0,0,L,1122011218,1,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732414,540162.00
06/05/2019 07:00,2,0.225,ACTIVE,211.03,333.03,60.022,1559732405,"201051344001158","174011545737251",27.19,10.70,0,293.66,351.07,6.2,4.1,0.018,1296596.9,1296596.9,2623,0,0,0,L,1122011218,1,120.20,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732415,540163.00
06/05/2019 07:00,2,0.232,ACTIVE,211.25,333.33,59.990,1559732405,"201051344000917","174011545737251",27.39,12.30,0,292.46,349.56,6.5,4.3,0.013,1310601.9,1310601.9,2632,0,0,0,L,1122011218,1,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732416,540164.00
06/05/2019 07:00,2,0.275,ALERT,211.48,332.73,60.028,1559732405,"201051344000417","174011545737251",18.37,11.00,0,293.06,351.07,5.1,3.0,0.004,1045297.5,1045297.5,2634,0,0,0,L,1122011218,1,120.88,120.88,0002,8,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732418,540165.00
06/05/2019 07:00,2,0.227,ACTIVE,211.48,333.33,60.022,1559732405,"201051344000685","174011545737251",27.49,11.30,0,293.66,351.37,6.3,4.2,0.018,1317003.8,1317003.8,2633,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732419,540166.00
06/05/2019 07:00,2,0.248,ACTIVE,211.25,332.73,60.017,1559732405,"201051344000651","174011545737251",27.29,11.00,0,293.06,343.85,6.9,4.7,0.013,1310510.1,1310510.1,2633,0,0,0,L,1122011218,1,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732420,540167.00
06/05/2019 07:00,2,0.242,ACTIVE,210.80,332.43,60.028,1559732405,"201051344000594","174011545737251",27.95,11.30,0,293.36,345.66,6.8,4.7,0.022,1321933.5,1321933.5,2629,0,0,0,L,1122011218,1,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732421,540168.00
06/05/2019 07:00,2,0.219,ACTIVE,211.25,333.03,60.017,1559732405,"201051344000469","174011545737251",29.58,10.70,0,293.06,344.45,6.6,4.5,0.004,1302042.5,1302042.5,2628,0,0,0,L,1122011218,1,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732422,540169.00
06/05/2019 07:00,2,0.242,ACTIVE,211.48,333.33,60.017,1559732405,"201051344000585","174011545737251",28.39,11.70,0,293.36,342.65,7.0,4.8,0.013,1324527.9,1324527.9,2626,0,0,0,L,1122011218,1,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732423,540170.00
06/05/2019 07:00,2,0.244,ACTIVE,211.70,334.54,60.022,1559732405,"201051344000853","174011545737251",26.06,11.30,0,293.96,347.16,6.4,4.3,0.009,1325221.4,1325221.4,2630,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732424,540171.00
06/05/2019 07:00,2,0.217,ACTIVE,211.48,333.33,60.001,1559732405,"201051344001145","174011545737251",28.15,11.00,0,294.26,345.36,6.2,4.1,0.013,1325319.4,1325319.4,2636,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732424,540172.00
06/05/2019 07:00,2,0.250,ACTIVE,211.48,333.03,60.017,1559732405,"201051344000438","174011545737251",27.99,11.00,0,293.96,346.26,7.1,4.9,0.018,1318712.2,1318712.2,2628,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732425,540173.00
06/05/2019 07:00,2,0.240,ACTIVE,210.80,331.23,60.038,1559732405,"201051344001135","174011545737251",28.35,11.30,0,293.96,346.26,6.9,4.8,0.018,1305649.1,1305649.1,2629,0,0,0,L,1122011218,1,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732426,540174.00
06/05/2019 07:00,2,0.232,ACTIVE,211.03,332.43,60.001,1559732405,"201051344000983","174011545737251",28.15,11.70,0,294.26,348.06,6.7,4.5,0.018,1323155.3,1323155.3,2623,0,0,0,L,1122011218,1,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732427,540175.00
06/05/2019 07:00,2,0.207,ACTIVE,211.25,332.43,60.012,1559732405,"201051344001203","174011545737251",29.10,11.00,0,293.66,345.96,6.2,4.0,0.013,1313477.0,1313477.0,2629,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732428,540176.00
06/05/2019 07:00,2,0.221,ACTIVE,211.25,332.43,60.017,1559732405,"201051344001230","174011545737251",28.05,11.00,0,293.66,344.15,6.3,4.2,0.013,1309035.5,1309035.5,2642,0,0,0,L,1122011218,1,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732429,540177.00
06/05/2019 07:00,2,0.234,ACTIVE,210.80,332.73,60.001,1559732405,"201051344000646","174011545737251",27.49,11.00,0,293.06,343.55,6.6,4.4,0.018,1302857.7,1302857.7,2633,0,0,0,L,1122011218,1,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732430,540178.00
06/05/2019 07:00,2,0.203,ACTIVE,211.48,332.43,60.012,1559732405,"201051344000867","174011545737251",29.46,11.70,0,293.06,345.66,6.1,3.9,0.009,1300322.4,1300322.4,2624,0,0,0,L,1122011218,1,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732431,540179.00
06/05/2019 07:00,2,0.242,ACTIVE,211.70,335.14,60.017,1559732405,"201051344000633","174011545737251",27.73,11.00,0,292.16,354.67,6.8,4.6,0.013,1297598.0,1297598.0,2628,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732432,540180.00
06/05/2019 07:00,2,0.256,ACTIVE,210.80,332.13,60.001,1559732405,"201051344000955","174011545737251",28.55,11.30,0,293.66,345.36,7.4,5.2,0.018,1323273.3,1323273.3,2629,0,0,0,L,1122011218,1,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732433,540181.00
06/05/2019 07:00,2,0.238,ACTIVE,211.25,333.33,59.996,1559732405,"201051344000648","174011545737251",27.89,11.00,0,293.06,350.77,6.8,4.6,0.013,1312277.8,1312277.8,2625,0,0,0,L,1122011218,1,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732434,540182.00
06/05/2019 07:00,2,0.176,ACTIVE,211.48,333.63,60.012,1559732405,"201051344000645","174011545737251",30.00,12.00,0,293.96,343.85,5.4,3.3,0.004,1317516.4,1317516.4,2626,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732435,540183.00
06/05/2019 07:00,2,0.225,ACTIVE,211.03,333.03,60.012,1559732405,"201051344000569","174011545737251",28.88,11.70,0,294.56,344.76,6.6,4.4,0.018,1334037.2,1334037.2,2630,0,0,0,L,1122011218,1,119.97,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732436,540184.00
06/05/2019 07:00,2,0.273,ACTIVE,211.48,336.34,60.001,1559732405,"179051228000119","174011545737251",28.43,13.30,0,291.85,347.16,7.9,5.7,0.013,120608.5,120608.5,2646,0,0,0,L,46974696,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559732437,540185.00
06/05/2019 07:15,2,0.346,ACTIVE,211.48,334.54,60.012,1559733304,"201051344000579","174011545737251",28.55,12.00,0,326.42,340.85,10.0,7.8,0.044,1334418.8,1334418.8,2629,0,0,0,L,1122011218,1,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733305,540186.00
06/05/2019 07:15,2,0.307,ACTIVE,210.80,331.83,60.006,1559733304,"201051344001025","174011545737251",28.86,11.70,0,326.72,339.04,9.0,6.8,0.040,1317850.3,1317850.3,2627,0,0,0,L,1122011218,1,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733306,540187.00
06/05/2019 07:15,2,0.338,ACTIVE,211.03,333.33,60.033,1559733304,"201051344001093","174011545737251",28.27,12.30,0,321.01,342.65,9.7,7.4,0.035,1300883.4,1300883.4,2632,0,0,0,L,1122011218,1,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733307,540188.00
06/05/2019 07:15,2,0.307,ACTIVE,211.70,333.93,59.996,1559733304,"201051344000458","174011545737251",28.82,12.70,0,324.02,340.85,9.0,6.7,0.035,1316568.1,1316568.1,2628,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733308,540189.00
06/05/2019 07:15,2,0.328,ACTIVE,211.70,333.33,59.990,1559733304,"201051344000890","174011545737251",28.71,12.00,0,315.60,346.86,9.6,7.3,0.035,1315847.4,1315847.4,2634,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733309,540190.00
06/05/2019 07:15,2,0.299,ALERT,211.70,334.54,60.012,1559733304,"201051344000988","174011545737251",18.21,11.70,0,291.85,339.34,5.5,3.4,0.027,1009224.3,1009224.3,2625,0,0,0,L,1122011218,1,120.42,121.78,0002,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733311,540191.00
06/05/2019 07:15,2,0.305,ACTIVE,212.38,334.84,60.038,1559733304,"201051344000582","174011545737251",28.41,11.70,0,326.72,339.95,8.8,6.6,0.040,1293969.4,1293969.4,2627,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733312,540192.00
06/05/2019 07:15,2,0.301,ACTIVE,211.70,333.93,59.990,1559733304,"201051344000868","174011545737251",28.86,11.70,0,323.41,342.95,8.8,6.6,0.031,1302315.8,1302315.8,2628,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733313,540193.00
06/05/2019 07:15,2,0.307,ACTIVE,212.38,335.74,59.996,1559733304,"201051344000576","174011545737251",27.91,11.70,0,318.00,346.86,8.7,6.5,0.031,1319732.5,1319732.5,2631,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733314,540194.00
06/05/2019 07:15,2,0.291,ACTIVE,211.93,334.24,60.001,1559733304,"201051344001158","174011545737251",28.80,11.30,0,326.12,339.04,8.5,6.3,0.040,1296598.1,1296598.1,2624,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733315,540195.00
06/05/2019 07:15,2,0.297,ACTIVE,211.93,335.14,59.996,1559733304,"201051344000917","174011545737251",28.45,13.00,0,321.91,342.65,8.6,6.4,0.040,1310603.1,1310603.1,2633,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733315,540196.00
06/05/2019 07:15,2,0.375,ACTIVE,212.16,333.63,60.001,1559733304,"201051344000417","174011545737251",17.93,11.70,0,292.76,336.94,6.8,4.7,0.018,1045298.4,1045298.4,2636,0,0,0,L,1122011218,1,121.55,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733316,540197.00
06/05/2019 07:15,2,0.287,ACTIVE,212.16,334.84,59.990,1559733304,"201051344000685","174011545737251",28.90,11.70,0,323.11,342.95,8.4,6.2,0.035,1317005.0,1317005.0,2634,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733317,540198.00
06/05/2019 07:15,2,0.318,ACTIVE,211.93,334.84,60.001,1559733304,"201051344000651","174011545737251",28.05,11.30,0,327.32,339.95,9.1,6.8,0.035,1310511.5,1310511.5,2634,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733318,540199.00
06/05/2019 07:15,2,0.311,ACTIVE,211.70,335.14,59.996,1559733304,"201051344000594","174011545737251",28.63,11.70,0,325.52,339.65,9.1,6.8,0.040,1321934.9,1321934.9,2630,0,0,0,L,1122011218,1,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733319,540200.00
06/05/2019 07:15,2,0.236,ACTIVE,212.16,340.25,59.990,1559733304,"201051344000469","174011545737251",31.45,11.00,0,311.99,349.26,7.6,5.4,0.018,1302043.7,1302043.7,2629,0,0,0,L,1122011218,1,120.42,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733320,540201.00
06/05/2019 07:15,2,0.324,ACTIVE,212.16,334.54,59.996,1559733304,"201051344000585","174011545737251",28.49,12.00,0,327.02,340.25,9.4,7.1,0.035,1324529.3,1324529.3,2627,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733321,540202.00
06/05/2019 07:15,2,0.299,ACTIVE,212.38,335.74,59.975,1559733304,"201051344000853","174011545737251",28.67,11.70,0,327.92,340.85,8.7,6.5,0.031,1325222.7,1325222.7,2631,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733322,540203.00
06/05/2019 07:15,2,0.289,ACTIVE,212.16,334.24,59.990,1559733304,"201051344001145","174011545737251",28.69,11.30,0,324.02,342.35,8.4,6.2,0.035,1325320.6,1325320.6,2637,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733323,540204.00
06/05/2019 07:15,2,0.322,ACTIVE,211.93,333.93,59.975,1559733304,"201051344000438","174011545737251",28.35,11.70,0,327.92,338.74,9.3,7.0,0.035,1318713.7,1318713.7,2629,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733324,540205.00
06/05/2019 07:15,2,0.316,ACTIVE,211.25,332.43,60.001,1559733304,"201051344001135","174011545737251",28.86,12.00,0,326.72,340.25,9.3,7.0,0.035,1305650.5,1305650.5,2630,0,0,0,L,1122011218,1,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733326,540206.00
06/05/2019 07:15,2,0.297,ACTIVE,211.48,333.33,59.980,1559733304,"201051344000983","174011545737251",29.04,12.00,0,324.92,340.25,8.8,6.5,0.035,1323156.6,1323156.6,2624,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733327,540207.00
06/05/2019 07:15,2,0.232,ACTIVE,211.70,336.34,59.996,1559733304,"201051344001203","174011545737251",31.13,11.70,0,327.62,341.75,7.4,5.2,0.022,1313478.2,1313478.2,2630,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733328,540208.00
06/05/2019 07:15,2,0.293,ACTIVE,211.70,332.73,59.996,1559733304,"201051344001230","174011545737251",28.94,11.30,0,325.22,339.65,8.6,6.4,0.027,1309036.7,1309036.7,2643,0,0,0,L,1122011218,1,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733328,540209.00
06/05/2019 07:15,2,0.301,ACTIVE,211.25,333.63,60.001,1559733304,"201051344000646","174011545737251",28.77,11.70,0,326.12,340.25,8.8,6.6,0.040,1302859.0,1302859.0,2634,0,0,0,L,1122011218,1,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733329,540210.00
06/05/2019 07:15,2,0.299,ACTIVE,211.93,333.63,59.996,1559733304,"201051344000867","174011545737251",28.65,12.30,0,312.29,350.17,8.7,6.5,0.031,1300323.6,1300323.6,2625,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733330,540211.00
06/05/2019 07:15,2,0.303,ACTIVE,212.16,336.34,59.996,1559733304,"201051344000633","174011545737251",28.39,11.70,0,316.50,349.86,8.8,6.5,0.031,1297599.4,1297599.4,2629,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733331,540212.00
06/05/2019 07:15,2,0.336,ACTIVE,211.25,333.33,60.001,1559733304,"201051344000955","174011545737251",28.47,12.00,0,325.82,340.25,9.7,7.4,0.040,1323274.9,1323274.9,2630,0,0,0,L,1122011218,1,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733332,540213.00
06/05/2019 07:15,2,0.305,ACTIVE,211.93,333.93,59.996,1559733304,"201051344000648","174011545737251",28.47,11.30,0,327.62,339.65,8.8,6.6,0.040,1312279.2,1312279.2,2626,0,0,0,L,1122011218,1,120.20,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733333,540214.00
06/05/2019 07:15,2,0.184,ACTIVE,211.93,340.25,59.985,1559733304,"201051344000645","174011545737251",31.49,12.30,0,311.69,351.37,5.9,3.8,0.013,1317517.3,1317517.3,2627,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733334,540215.00
06/05/2019 07:15,2,0.303,ACTIVE,211.70,333.93,59.990,1559733304,"201051344000569","174011545737251",28.75,12.00,0,327.92,338.74,8.8,6.6,0.040,1334038.5,1334038.5,2631,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733335,540216.00
06/05/2019 07:15,2,0.357,ALERT,212.16,337.54,59.985,1559733304,"179051228000119","174011545737251",27.79,14.00,0,292.46,342.05,10.1,7.8,0.040,120610.1,120610.1,2647,0,0,0,L,46974696,1,120.88,122.23,0000,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559733337,540217.00
06/05/2019 07:30,2,0.363,ACTIVE,211.93,334.54,59.996,1559734205,"201051344000579","174011545737251",28.94,12.00,0,328.22,339.65,10.7,8.4,0.040,1334420.7,1334420.7,2630,0,0,0,L,1122011218,1,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734206,540218.00
06/05/2019 07:30,2,0.332,ACTIVE,211.70,332.73,60.006,1559734205,"201051344001025","174011545737251",29.10,12.00,0,326.72,339.04,9.8,7.6,0.044,1317852.0,1317852.0,2628,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734207,540219.00
06/05/2019 07:30,2,0.361,ACTIVE,211.93,334.54,59.959,1559734205,"201051344001093","174011545737251",28.53,13.00,0,326.72,339.34,10.5,8.2,0.044,1300885.3,1300885.3,2633,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734208,540220.00
06/05/2019 07:30,2,0.334,ACTIVE,211.93,333.93,59.985,1559734205,"201051344000458","174011545737251",28.57,13.30,0,328.22,339.65,9.7,7.4,0.044,1316569.8,1316569.8,2629,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734209,540221.00
06/05/2019 07:30,2,0.355,ACTIVE,211.70,333.03,59.990,1559734205,"201051344000890","174011545737251",28.71,12.30,0,327.62,339.34,10.4,8.1,0.044,1315849.3,1315849.3,2635,0,0,0,L,1122011218,1,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734210,540222.00
06/05/2019 07:30,2,0.318,ACTIVE,211.93,334.54,59.985,1559734205,"201051344000988","174011545737251",18.23,12.00,0,326.72,341.15,5.9,3.8,0.027,1009225.2,1009225.2,2627,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734211,540223.00
06/05/2019 07:30,2,0.322,ACTIVE,212.16,333.93,59.985,1559734205,"201051344000582","174011545737251",28.92,12.00,0,328.22,339.65,9.5,7.2,0.044,1293971.0,1293971.0,2628,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734212,540224.00
06/05/2019 07:30,2,0.330,ACTIVE,211.70,334.24,59.990,1559734205,"201051344000868","174011545737251",28.19,12.00,0,327.62,339.95,9.5,7.2,0.044,1302317.5,1302317.5,2629,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734213,540225.00
06/05/2019 07:30,2,0.328,ACTIVE,212.38,335.44,59.985,1559734205,"201051344000576","174011545737251",27.93,12.00,0,328.22,340.85,9.3,7.1,0.044,1319734.1,1319734.1,2632,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734214,540226.00
06/05/2019 07:30,2,0.320,ACTIVE,211.93,334.84,59.980,1559734205,"201051344001158","174011545737251",28.07,11.70,0,327.92,340.85,9.2,6.9,0.049,1296599.7,1296599.7,2625,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734215,540227.00
06/05/2019 07:30,2,0.326,ACTIVE,211.93,334.84,59.990,1559734205,"201051344000917","174011545737251",27.73,13.30,0,326.42,340.55,9.2,7.0,0.044,1310604.8,1310604.8,2634,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734216,540228.00
06/05/2019 07:30,2,0.395,ACTIVE,211.93,333.33,59.964,1559734205,"201051344000417","174011545737251",18.27,12.00,0,328.22,338.74,7.3,5.2,0.027,1045299.6,1045299.6,2637,0,0,0,L,1122011218,1,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734217,540229.00
06/05/2019 07:30,2,0.314,ACTIVE,212.16,334.54,60.001,1559734205,"201051344000685","174011545737251",28.75,12.00,0,328.52,340.25,9.2,7.0,0.049,1317006.7,1317006.7,2635,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734218,540230.00
06/05/2019 07:30,2,0.340,ACTIVE,211.93,333.93,59.990,1559734205,"201051344000651","174011545737251",27.91,12.00,0,327.62,339.65,9.7,7.4,0.044,1310513.2,1310513.2,2635,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734219,540231.00
06/05/2019 07:30,2,0.328,ACTIVE,211.48,333.93,59.980,1559734205,"201051344000594","174011545737251",28.86,12.30,0,327.32,340.85,9.7,7.4,0.044,1321936.6,1321936.6,2631,0,0,0,L,1122011218,1,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734219,540232.00
06/05/2019 07:30,2,0.238,ACTIVE,211.93,342.95,59.990,1559734205,"201051344000469","174011545737251",31.73,11.30,0,327.62,349.86,7.7,5.5,0.013,1302045.1,1302045.1,2630,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734221,540233.00
06/05/2019 07:30,2,0.344,ACTIVE,211.93,333.93,59.985,1559734205,"201051344000585","174011545737251",28.96,12.30,0,327.62,339.34,10.1,7.8,0.049,1324531.2,1324531.2,2628,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734222,540234.00
06/05/2019 07:30,2,0.326,ACTIVE,212.38,335.74,60.033,1559734205,"201051344000853","174011545737251",28.21,12.00,0,330.03,341.45,9.3,7.1,0.035,1325224.3,1325224.3,2632,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734223,540235.00
06/05/2019 07:30,2,0.320,ACTIVE,211.93,333.93,59.985,1559734205,"201051344001145","174011545737251",27.91,12.00,0,329.43,340.85,9.1,6.8,0.040,1325322.2,1325322.2,2638,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734223,540236.00
06/05/2019 07:30,2,0.344,ACTIVE,211.93,333.93,59.990,1559734205,"201051344000438","174011545737251",28.86,12.00,0,328.52,339.65,10.1,7.8,0.040,1318715.5,1318715.5,2630,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734224,540237.00
06/05/2019 07:30,2,0.340,ACTIVE,211.48,332.43,59.985,1559734205,"201051344001135","174011545737251",28.82,12.30,0,327.62,339.04,9.9,7.7,0.044,1305652.3,1305652.3,2631,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734225,540238.00
06/05/2019 07:30,2,0.322,ACTIVE,211.70,333.93,59.969,1559734205,"201051344000983","174011545737251",28.71,12.70,0,327.02,339.04,9.4,7.2,0.044,1323158.3,1323158.3,2625,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734226,540239.00
06/05/2019 07:30,2,0.232,ACTIVE,211.70,340.25,59.980,1559734205,"201051344001203","174011545737251",31.49,12.30,0,329.43,347.46,7.5,5.3,0.022,1313479.4,1313479.4,2631,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734227,540240.00
06/05/2019 07:30,2,0.311,ACTIVE,211.70,333.63,59.985,1559734205,"201051344001230","174011545737251",29.16,11.70,0,327.02,338.44,9.2,7.0,0.044,1309038.4,1309038.4,2644,0,0,0,L,1122011218,1,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734228,540241.00
06/05/2019 07:30,2,0.322,ACTIVE,211.48,333.93,59.990,1559734205,"201051344000646","174011545737251",28.94,12.00,0,326.42,339.34,9.5,7.2,0.044,1302860.7,1302860.7,2635,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734229,540242.00
06/05/2019 07:30,2,0.326,ACTIVE,211.93,333.63,59.969,1559734205,"201051344000867","174011545737251",27.97,12.70,0,327.62,339.34,9.3,7.0,0.040,1300325.3,1300325.3,2626,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734230,540243.00
06/05/2019 07:30,2,0.330,ACTIVE,212.38,336.64,60.017,1559734205,"201051344000633","174011545737251",27.81,12.00,0,328.82,341.45,9.3,7.1,0.040,1297601.1,1297601.1,2630,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734231,540244.00
06/05/2019 07:30,2,0.350,ACTIVE,211.25,333.03,59.980,1559734205,"201051344000955","174011545737251",28.84,12.30,0,326.12,338.74,10.3,8.0,0.049,1323276.8,1323276.8,2631,0,0,0,L,1122011218,1,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734232,540245.00
06/05/2019 07:30,2,0.318,ACTIVE,211.93,334.24,59.943,1559734205,"201051344000648","174011545737251",28.86,11.70,0,328.52,340.25,9.3,7.1,0.040,1312280.9,1312280.9,2627,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734233,540246.00
06/05/2019 07:30,2,0.189,ACTIVE,212.16,342.05,59.980,1559734205,"201051344000645","174011545737251",31.71,13.00,0,330.03,350.47,6.1,4.0,0.013,1317518.2,1317518.2,2628,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734234,540247.00
06/05/2019 07:30,2,0.332,ACTIVE,211.70,334.54,59.985,1559734205,"201051344000569","174011545737251",27.77,12.30,0,327.62,339.34,9.3,7.1,0.053,1334040.2,1334040.2,2632,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734235,540248.00
06/05/2019 07:30,2,0.377,ACTIVE,211.93,337.54,59.975,1559734205,"179051228000119","174011545737251",28.01,14.70,0,329.13,345.06,10.7,8.4,0.040,120612.2,120612.2,2649,0,0,0,L,46974696,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559734236,540249.00
06/05/2019 07:45,2,0.529,ACTIVE,212.38,336.04,60.049,1559735104,"201051344000579","174011545737251",30.02,12.30,0,327.92,343.55,16.2,13.7,0.093,1334423.3,1334423.3,2631,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735105,540250.00
06/05/2019 07:45,2,0.504,ACTIVE,212.83,335.74,60.033,1559735104,"201051344001025","174011545737251",29.86,12.30,0,327.32,344.76,15.3,12.8,0.088,1317854.4,1317854.4,2629,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735106,540251.00
06/05/2019 07:45,2,0.527,ACTIVE,213.06,337.84,60.038,1559735104,"201051344001093","174011545737251",29.18,13.00,0,327.92,344.15,15.6,13.1,0.088,1300887.7,1300887.7,2634,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735107,540252.00
06/05/2019 07:45,2,0.516,ACTIVE,212.38,336.64,60.038,1559735104,"201051344000458","174011545737251",28.75,13.30,0,328.52,343.55,15.0,12.6,0.093,1316572.2,1316572.2,2630,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735108,540253.00
06/05/2019 07:45,2,0.535,ACTIVE,212.83,336.34,60.028,1559735104,"201051344000890","174011545737251",29.06,12.30,0,327.62,344.45,15.8,13.3,0.106,1315851.8,1315851.8,2636,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735109,540254.00
06/05/2019 07:45,2,0.490,ACTIVE,212.38,336.64,60.038,1559735104,"201051344000988","174011545737251",18.77,12.30,0,327.32,342.05,9.3,7.1,0.062,1009226.4,1009226.4,2628,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735109,540255.00
06/05/2019 07:45,2,0.506,ACTIVE,213.06,337.24,60.028,1559735104,"201051344000582","174011545737251",29.24,12.30,0,328.22,344.45,15.0,12.6,0.093,1293973.4,1293973.4,2629,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735110,540256.00
06/05/2019 07:45,2,0.490,ACTIVE,212.16,336.64,60.033,1559735104,"201051344000868","174011545737251",29.64,12.30,0,327.92,343.55,14.7,12.3,0.088,1302319.8,1302319.8,2630,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735111,540257.00
06/05/2019 07:45,2,0.484,ACTIVE,212.83,338.14,60.038,1559735104,"201051344000576","174011545737251",29.72,12.30,0,330.03,343.55,14.6,12.2,0.084,1319736.4,1319736.4,2633,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735112,540258.00
06/05/2019 07:45,2,0.488,ACTIVE,212.38,336.94,60.028,1559735104,"201051344001158","174011545737251",29.20,12.00,0,327.02,344.45,14.4,12.0,0.097,1296601.9,1296601.9,2626,0,0,0,L,1122011218,1,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735113,540259.00
06/05/2019 07:45,2,0.500,ACTIVE,213.06,336.94,60.028,1559735104,"201051344000917","174011545737251",28.82,13.70,0,327.62,344.45,14.6,12.2,0.084,1310607.0,1310607.0,2635,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735114,540260.00
06/05/2019 07:45,2,0.529,ACTIVE,212.83,336.34,60.028,1559735104,"201051344000417","174011545737251",19.48,12.30,0,327.62,340.85,10.5,8.2,0.057,1045301.2,1045301.2,2638,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735115,540261.00
06/05/2019 07:45,2,0.498,ACTIVE,213.06,337.24,60.038,1559735104,"201051344000685","174011545737251",28.94,12.30,0,327.32,344.45,14.7,12.2,0.093,1317008.9,1317008.9,2636,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735116,540262.00
06/05/2019 07:45,2,0.525,ACTIVE,212.83,337.54,60.028,1559735104,"201051344000651","174011545737251",28.80,12.30,0,327.62,344.45,15.3,12.9,0.093,1310515.7,1310515.7,2636,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735117,540263.00
06/05/2019 07:45,2,0.498,ACTIVE,212.16,336.94,60.059,1559735104,"201051344000594","174011545737251",29.72,12.30,0,326.72,343.55,15.0,12.5,0.093,1321939.0,1321939.0,2632,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735118,540264.00
06/05/2019 07:45,2,0.498,ACTIVE,212.61,337.24,60.028,1559735104,"201051344000469","174011545737251",29.76,11.70,0,329.43,363.99,15.0,12.6,0.093,1302047.2,1302047.2,2631,0,0,0,L,1122011218,1,120.65,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735119,540265.00
06/05/2019 07:45,2,0.535,ACTIVE,213.06,338.14,60.038,1559735104,"201051344000585","174011545737251",28.84,12.70,0,327.62,345.06,15.7,13.2,0.093,1324533.7,1324533.7,2629,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735120,540266.00
06/05/2019 07:45,2,0.494,ACTIVE,213.06,338.14,60.033,1559735104,"201051344000853","174011545737251",29.56,12.30,0,330.63,344.76,14.8,12.4,0.088,1325226.7,1325226.7,2633,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735121,540267.00
06/05/2019 07:45,2,0.510,ACTIVE,212.83,337.54,60.001,1559735104,"201051344001145","174011545737251",27.23,12.00,0,329.13,344.45,14.1,11.7,0.084,1325324.4,1325324.4,2639,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735122,540268.00
06/05/2019 07:45,2,0.521,ACTIVE,213.06,337.24,60.033,1559735104,"201051344000438","174011545737251",29.46,12.00,0,327.92,344.15,15.6,13.1,0.093,1318718.0,1318718.0,2631,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735123,540269.00
06/05/2019 07:45,2,0.527,ACTIVE,212.38,336.34,60.059,1559735104,"201051344001135","174011545737251",29.08,12.70,0,327.02,344.45,15.5,13.1,0.097,1305654.8,1305654.8,2632,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735124,540270.00
06/05/2019 07:45,2,0.508,ACTIVE,212.38,336.04,60.017,1559735104,"201051344000983","174011545737251",28.37,12.70,0,327.62,343.85,14.6,12.2,0.093,1323160.6,1323160.6,2626,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735125,540271.00
