ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 07:45,2,0.518,ACTIVE,212.83,336.34,60.006,1559735104,"201051344001203","174011545737251",28.39,12.30,0,331.23,365.19,14.9,12.5,0.088,1313481.5,1313481.5,2632,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735126,540272.00
06/05/2019 07:45,2,0.533,ACTIVE,212.61,335.74,60.043,1559735104,"201051344001230","174011545737251",23.82,12.00,0,326.72,343.25,12.8,10.5,0.071,1309040.6,1309040.6,2645,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735127,540273.00
06/05/2019 07:45,2,0.506,ACTIVE,212.38,336.64,60.033,1559735104,"201051344000646","174011545737251",29.46,12.30,0,327.32,344.15,15.1,12.7,0.097,1302863.1,1302863.1,2636,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735128,540274.00
06/05/2019 07:45,2,0.502,ACTIVE,212.61,335.14,60.033,1559735104,"201051344000867","174011545737251",28.80,13.00,0,328.22,343.55,14.7,12.2,0.084,1300327.6,1300327.6,2627,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735128,540275.00
06/05/2019 07:45,2,0.504,ACTIVE,212.83,338.74,60.017,1559735104,"201051344000633","174011545737251",29.16,12.30,0,328.52,344.76,14.9,12.4,0.088,1297603.4,1297603.4,2631,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735129,540276.00
06/05/2019 07:45,2,0.525,ACTIVE,212.38,336.34,60.006,1559735104,"201051344000955","174011545737251",29.94,12.70,0,326.72,344.15,15.9,13.5,0.102,1323279.4,1323279.4,2632,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735130,540277.00
06/05/2019 07:45,2,0.486,ACTIVE,212.61,336.04,60.033,1559735104,"201051344000648","174011545737251",29.84,12.00,0,329.13,343.55,14.7,12.3,0.084,1312283.2,1312283.2,2628,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735131,540278.00
06/05/2019 07:45,2,0.490,ACTIVE,212.83,337.24,60.081,1559735104,"201051344000645","174011545737251",28.96,13.30,0,330.93,347.46,14.4,12.0,0.088,1317520.5,1317520.5,2629,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735132,540279.00
06/05/2019 07:45,2,0.510,ACTIVE,212.38,336.34,60.043,1559735104,"201051344000569","174011545737251",29.24,12.70,0,327.62,344.15,15.1,12.7,0.093,1334042.6,1334042.6,2633,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735133,540280.00
06/05/2019 07:45,2,0.549,ACTIVE,212.61,339.65,60.028,1559735104,"179051228000119","174011545737251",29.18,15.00,0,329.43,346.56,16.2,13.8,0.088,120614.8,120614.8,2650,0,0,0,L,46974696,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559735134,540281.00
06/05/2019 08:00,2,0.453,ACTIVE,211.48,334.24,59.996,1559736004,"201051344000579","174011545737251",28.67,12.70,0,328.22,344.15,13.2,10.8,0.066,1334426.2,1334426.2,2632,0,0,0,L,1122011218,1,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736006,540282.00
06/05/2019 08:00,2,0.420,ACTIVE,211.48,333.93,60.012,1559736004,"201051344001025","174011545737251",28.84,12.70,0,328.52,345.36,12.3,10.0,0.066,1317857.1,1317857.1,2630,0,0,0,L,1122011218,1,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736007,540283.00
06/05/2019 08:00,2,0.453,ACTIVE,211.70,335.14,60.006,1559736004,"201051344001093","174011545737251",27.55,13.30,0,328.52,344.76,12.7,10.3,0.057,1300890.5,1300890.5,2635,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736007,540284.00
06/05/2019 08:00,2,0.414,ACTIVE,211.25,333.33,59.980,1559736004,"201051344000458","174011545737251",28.90,13.70,0,328.82,344.45,12.2,9.8,0.071,1316574.8,1316574.8,2631,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736008,540285.00
06/05/2019 08:00,2,0.443,ACTIVE,211.48,333.93,60.012,1559736004,"201051344000890","174011545737251",28.78,12.70,0,328.52,345.06,12.9,10.6,0.066,1315854.7,1315854.7,2637,0,0,0,L,1122011218,1,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736009,540286.00
06/05/2019 08:00,2,0.377,ACTIVE,211.25,333.63,60.012,1559736004,"201051344000988","174011545737251",19.42,12.70,0,327.62,343.25,7.4,5.2,0.035,1009227.9,1009227.9,2629,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736010,540287.00
06/05/2019 08:00,2,0.428,ACTIVE,211.93,335.44,59.980,1559736004,"201051344000582","174011545737251",27.95,12.70,0,328.82,345.06,12.1,9.8,0.071,1293976.0,1293976.0,2630,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736011,540288.00
06/05/2019 08:00,2,0.406,ACTIVE,211.48,333.93,60.017,1559736004,"201051344000868","174011545737251",29.02,12.70,0,328.52,344.15,12.0,9.6,0.066,1302322.4,1302322.4,2631,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736012,540289.00
06/05/2019 08:00,2,0.408,ACTIVE,211.93,335.14,59.990,1559736004,"201051344000576","174011545737251",28.27,12.70,0,330.63,345.06,11.7,9.4,0.066,1319738.9,1319738.9,2634,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736013,540290.00
06/05/2019 08:00,2,0.396,ACTIVE,211.48,333.33,60.017,1559736004,"201051344001158","174011545737251",29.00,12.30,0,328.52,345.36,11.7,9.4,0.066,1296604.4,1296604.4,2627,0,0,0,L,1122011218,1,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736014,540291.00
06/05/2019 08:00,2,0.410,ACTIVE,211.70,335.14,59.980,1559736004,"201051344000917","174011545737251",28.11,14.00,0,327.62,344.76,11.7,9.4,0.066,1310609.6,1310609.6,2636,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736015,540292.00
06/05/2019 08:00,2,0.432,ACTIVE,211.70,333.33,60.049,1559736004,"201051344000417","174011545737251",19.64,12.30,0,327.92,341.75,8.6,6.4,0.040,1045302.9,1045302.9,2639,0,0,0,L,1122011218,1,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736016,540293.00
06/05/2019 08:00,2,0.408,ACTIVE,211.93,335.44,60.017,1559736004,"201051344000685","174011545737251",28.13,12.70,0,329.43,345.06,11.7,9.3,0.066,1317011.5,1317011.5,2637,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736017,540294.00
06/05/2019 08:00,2,0.436,ACTIVE,211.70,335.14,60.012,1559736004,"201051344000651","174011545737251",27.99,12.70,0,328.82,345.36,12.4,10.0,0.066,1310518.3,1310518.3,2637,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736018,540295.00
06/05/2019 08:00,2,0.412,ACTIVE,211.25,333.93,60.006,1559736004,"201051344000594","174011545737251",29.36,12.70,0,328.52,345.36,12.3,9.9,0.071,1321941.6,1321941.6,2633,0,0,0,L,1122011218,1,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736019,540296.00
06/05/2019 08:00,2,0.434,ACTIVE,211.70,334.24,60.001,1559736004,"201051344000469","174011545737251",27.77,12.30,0,328.22,344.45,12.2,9.9,0.066,1302049.9,1302049.9,2632,0,0,0,L,1122011218,1,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736020,540297.00
06/05/2019 08:00,2,0.438,ACTIVE,211.93,334.84,60.022,1559736004,"201051344000585","174011545737251",28.94,13.00,0,329.13,344.76,12.9,10.5,0.071,1324536.5,1324536.5,2630,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736021,540298.00
06/05/2019 08:00,2,0.408,ACTIVE,212.16,335.74,60.006,1559736004,"201051344000853","174011545737251",28.77,12.70,0,330.63,345.96,11.9,9.6,0.071,1325229.2,1325229.2,2634,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736022,540299.00
06/05/2019 08:00,2,0.385,ACTIVE,211.93,335.14,59.996,1559736004,"201051344001145","174011545737251",29.70,12.30,0,330.33,345.36,11.6,9.3,0.066,1325327.0,1325327.0,2640,0,0,0,L,1122011218,1,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736023,540300.00
06/05/2019 08:00,2,0.432,ACTIVE,211.70,334.84,60.022,1559736004,"201051344000438","174011545737251",28.96,12.30,0,327.92,345.06,12.8,10.4,0.066,1318720.8,1318720.8,2632,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736024,540301.00
06/05/2019 08:00,2,0.436,ACTIVE,211.48,333.33,60.006,1559736004,"201051344001135","174011545737251",28.65,13.00,0,328.82,344.15,12.7,10.3,0.075,1305657.5,1305657.5,2633,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736025,540302.00
06/05/2019 08:00,2,0.408,ACTIVE,211.48,333.03,60.001,1559736004,"201051344000983","174011545737251",29.22,13.00,0,328.22,343.55,12.1,9.8,0.066,1323163.2,1323163.2,2627,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736026,540303.00
06/05/2019 08:00,2,0.416,ACTIVE,211.70,333.63,60.012,1559736004,"201051344001203","174011545737251",28.67,12.70,0,328.52,345.66,12.1,9.8,0.071,1313484.1,1313484.1,2633,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736027,540304.00
06/05/2019 08:00,2,0.408,ACTIVE,211.48,333.93,59.964,1559736004,"201051344001230","174011545737251",28.51,12.00,0,328.22,342.35,11.8,9.5,0.066,1309042.9,1309042.9,2646,0,0,0,L,1122011218,1,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736028,540305.00
06/05/2019 08:00,2,0.418,ACTIVE,211.25,334.24,60.001,1559736004,"201051344000646","174011545737251",29.10,12.70,0,327.92,344.45,12.3,10.0,0.066,1302865.7,1302865.7,2637,0,0,0,L,1122011218,1,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736029,540306.00
06/05/2019 08:00,2,0.418,ACTIVE,211.70,333.03,59.985,1559736004,"201051344000867","174011545737251",28.21,13.30,0,328.52,343.85,12.0,9.7,0.062,1300330.2,1300330.2,2628,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736029,540307.00
06/05/2019 08:00,2,0.406,ACTIVE,212.16,335.14,60.001,1559736004,"201051344000633","174011545737251",29.36,12.70,0,329.13,345.96,12.1,9.8,0.062,1297606.0,1297606.0,2632,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736030,540308.00
06/05/2019 08:00,2,0.455,ACTIVE,211.03,333.63,60.001,1559736004,"201051344000955","174011545737251",28.29,13.00,0,327.92,344.76,13.1,10.7,0.071,1323282.2,1323282.2,2633,0,0,0,L,1122011218,1,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736031,540309.00
06/05/2019 08:00,2,0.426,ACTIVE,211.48,333.93,59.980,1559736004,"201051344000648","174011545737251",27.93,12.30,0,328.52,344.15,12.1,9.7,0.066,1312285.8,1312285.8,2629,0,0,0,L,1122011218,1,119.97,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736032,540310.00
06/05/2019 08:00,2,0.414,ACTIVE,211.93,334.24,60.017,1559736004,"201051344000645","174011545737251",27.85,13.70,0,329.73,345.06,11.7,9.3,0.066,1317522.9,1317522.9,2630,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736033,540311.00
06/05/2019 08:00,2,0.418,ACTIVE,211.48,333.63,60.006,1559736004,"201051344000569","174011545737251",29.06,13.00,0,328.52,343.55,12.3,10.0,0.066,1334045.3,1334045.3,2634,0,0,0,L,1122011218,1,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736034,540312.00
06/05/2019 08:00,2,0.455,ACTIVE,211.70,337.24,59.964,1559736004,"179051228000119","174011545737251",29.10,15.30,0,330.03,348.06,13.5,11.1,0.062,120615.8,120615.8,2651,0,0,0,L,46974696,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736035,540313.00
06/05/2019 08:15,2,0.477,ACTIVE,211.48,334.24,59.990,1559736904,"201051344000579","174011545737251",29.62,13.00,0,327.62,342.35,14.3,11.9,0.075,1334428.9,1334428.9,2633,0,0,0,L,1122011218,1,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736905,540314.00
06/05/2019 08:15,2,0.445,ACTIVE,211.03,333.03,60.038,1559736904,"201051344001025","174011545737251",29.46,12.70,0,327.62,341.45,13.3,10.9,0.080,1317859.6,1317859.6,2631,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736906,540315.00
06/05/2019 08:15,2,0.477,ACTIVE,211.25,334.84,60.022,1559736904,"201051344001093","174011545737251",28.67,13.30,0,327.62,342.05,13.8,11.4,0.071,1300893.2,1300893.2,2636,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736907,540316.00
06/05/2019 08:15,2,0.443,ACTIVE,211.48,333.93,60.033,1559736904,"201051344000458","174011545737251",29.02,14.00,0,326.12,341.75,13.1,10.7,0.075,1316577.3,1316577.3,2632,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736908,540317.00
06/05/2019 08:15,2,0.473,ACTIVE,211.25,333.93,60.033,1559736904,"201051344000890","174011545737251",28.84,13.00,0,326.42,342.05,13.8,11.4,0.075,1315857.3,1315857.3,2638,0,0,0,L,1122011218,1,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736909,540318.00
06/05/2019 08:15,2,0.412,ACTIVE,211.48,334.54,60.028,1559736904,"201051344000988","174011545737251",19.06,12.70,0,326.12,340.25,8.0,5.8,0.049,1009229.2,1009229.2,2630,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736910,540319.00
06/05/2019 08:15,2,0.441,ACTIVE,211.70,334.24,60.022,1559736904,"201051344000582","174011545737251",29.16,12.70,0,327.62,341.75,13.1,10.7,0.075,1293978.4,1293978.4,2631,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736911,540320.00
06/05/2019 08:15,2,0.449,ACTIVE,211.48,334.24,60.049,1559736904,"201051344000868","174011545737251",28.03,12.70,0,327.32,340.55,12.8,10.4,0.075,1302324.8,1302324.8,2632,0,0,0,L,1122011218,1,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736912,540321.00
06/05/2019 08:15,2,0.422,ACTIVE,211.93,335.44,60.022,1559736904,"201051344000576","174011545737251",29.38,13.00,0,327.62,342.05,12.6,10.2,0.071,1319741.3,1319741.3,2635,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736913,540322.00
06/05/2019 08:15,2,0.434,ACTIVE,211.70,334.24,60.017,1559736904,"201051344001158","174011545737251",28.25,12.30,0,326.72,342.65,12.4,10.1,0.075,1296606.8,1296606.8,2628,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736913,540323.00
06/05/2019 08:15,2,0.428,ACTIVE,211.70,334.54,60.022,1559736904,"201051344000917","174011545737251",29.14,14.30,0,327.32,342.05,12.7,10.3,0.071,1310612.0,1310612.0,2637,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736914,540324.00
06/05/2019 08:15,2,0.467,ACTIVE,211.48,333.33,60.022,1559736904,"201051344000417","174011545737251",19.20,12.70,0,327.32,339.65,9.1,6.9,0.044,1045304.5,1045304.5,2640,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736915,540325.00
06/05/2019 08:15,2,0.432,ACTIVE,211.48,334.54,60.033,1559736904,"201051344000685","174011545737251",28.98,12.70,0,327.92,342.95,12.7,10.3,0.080,1317013.8,1317013.8,2638,0,0,0,L,1122011218,1,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736916,540326.00
06/05/2019 08:15,2,0.463,ACTIVE,211.48,333.63,60.028,1559736904,"201051344000651","174011545737251",28.17,12.70,0,327.62,342.05,13.2,10.8,0.071,1310520.8,1310520.8,2638,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736917,540327.00
06/05/2019 08:15,2,0.447,ACTIVE,211.25,334.54,60.017,1559736904,"201051344000594","174011545737251",28.27,13.00,0,326.12,340.55,12.9,10.5,0.075,1321944.1,1321944.1,2634,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736918,540328.00
06/05/2019 08:15,2,0.447,ACTIVE,211.70,334.84,60.017,1559736904,"201051344000469","174011545737251",28.73,12.00,0,325.82,341.15,13.1,10.7,0.075,1302052.4,1302052.4,2633,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736919,540329.00
06/05/2019 08:15,2,0.467,ACTIVE,211.48,334.54,60.022,1559736904,"201051344000585","174011545737251",28.84,13.30,0,327.62,342.95,13.7,11.3,0.080,1324539.1,1324539.1,2631,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736920,540330.00
06/05/2019 08:15,2,0.428,ACTIVE,212.16,336.04,60.022,1559736904,"201051344000853","174011545737251",28.94,12.70,0,328.52,342.35,12.6,10.2,0.071,1325231.6,1325231.6,2635,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736921,540331.00
06/05/2019 08:15,2,0.422,ACTIVE,211.48,334.24,60.065,1559736904,"201051344001145","174011545737251",29.24,12.30,0,327.92,341.75,12.6,10.2,0.075,1325329.4,1325329.4,2641,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736922,540332.00
06/05/2019 08:15,2,0.451,ACTIVE,211.48,334.24,60.017,1559736904,"201051344000438","174011545737251",29.48,12.70,0,328.22,342.05,13.5,11.1,0.075,1318723.4,1318723.4,2633,0,0,0,L,1122011218,1,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736923,540333.00
06/05/2019 08:15,2,0.447,ACTIVE,211.03,332.73,60.012,1559736904,"201051344001135","174011545737251",29.34,13.00,0,327.62,341.45,13.3,10.9,0.075,1305660.1,1305660.1,2634,0,0,0,L,1122011218,1,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736924,540334.00
06/05/2019 08:15,2,0.422,ACTIVE,211.48,334.24,60.028,1559736904,"201051344000983","174011545737251",29.50,13.30,0,326.72,340.55,12.6,10.3,0.075,1323165.7,1323165.7,2628,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736925,540335.00
06/05/2019 08:15,2,0.447,ACTIVE,211.25,333.33,60.028,1559736904,"201051344001203","174011545737251",27.89,13.00,0,327.32,343.25,12.7,10.3,0.080,1313486.6,1313486.6,2634,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736925,540336.00
06/05/2019 08:15,2,0.426,ACTIVE,211.25,333.33,60.028,1559736904,"201051344001230","174011545737251",28.51,12.70,0,326.72,340.85,12.3,10.0,0.066,1309045.3,1309045.3,2647,0,0,0,L,1122011218,1,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736926,540337.00
06/05/2019 08:15,2,0.443,ACTIVE,211.03,334.24,60.022,1559736904,"201051344000646","174011545737251",28.84,12.70,0,326.72,341.45,13.0,10.6,0.075,1302868.2,1302868.2,2638,0,0,0,L,1122011218,1,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736927,540338.00
06/05/2019 08:15,2,0.434,ACTIVE,211.70,333.93,59.990,1559736904,"201051344000867","174011545737251",28.37,13.70,0,327.02,340.55,12.5,10.1,0.071,1300332.6,1300332.6,2629,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736928,540339.00
06/05/2019 08:15,2,0.438,ACTIVE,212.16,336.64,60.022,1559736904,"201051344000633","174011545737251",28.25,12.70,0,326.42,344.15,12.6,10.2,0.066,1297608.5,1297608.5,2633,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736929,540340.00
06/05/2019 08:15,2,0.467,ACTIVE,211.03,333.63,59.980,1559736904,"201051344000955","174011545737251",28.71,13.00,0,326.42,341.15,13.6,11.2,0.071,1323284.9,1323284.9,2634,0,0,0,L,1122011218,1,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736930,540341.00
06/05/2019 08:15,2,0.434,ACTIVE,211.70,334.54,60.033,1559736904,"201051344000648","174011545737251",28.45,12.30,0,327.92,341.45,12.5,10.1,0.071,1312288.3,1312288.3,2630,0,0,0,L,1122011218,1,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736931,540342.00
06/05/2019 08:15,2,0.404,ACTIVE,212.16,334.54,60.022,1559736904,"201051344000645","174011545737251",29.08,13.70,0,327.62,342.05,12.0,9.6,0.066,1317525.3,1317525.3,2631,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736932,540343.00
06/05/2019 08:15,2,0.430,ACTIVE,211.70,334.84,60.033,1559736904,"201051344000569","174011545737251",29.22,13.00,0,327.62,340.55,12.8,10.4,0.066,1334047.8,1334047.8,2635,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736933,540344.00
06/05/2019 08:15,2,0.475,ACTIVE,211.93,337.84,59.985,1559736904,"179051228000119","174011545737251",28.55,15.50,0,327.92,345.06,13.8,11.3,0.071,120618.6,120618.6,2652,0,0,0,L,46974696,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559736934,540345.00
06/05/2019 08:30,2,0.475,ACTIVE,211.25,334.84,59.985,1559737804,"201051344000579","174011545737251",28.82,13.30,0,327.62,342.95,13.8,11.4,0.071,1334431.9,1334431.9,2634,0,0,0,L,1122011218,1,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737805,540346.00
06/05/2019 08:30,2,0.443,ACTIVE,210.80,332.13,59.996,1559737804,"201051344001025","174011545737251",29.06,13.00,0,327.02,342.65,13.1,10.7,0.075,1317862.3,1317862.3,2632,0,0,0,L,1122011218,1,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737806,540347.00
06/05/2019 08:30,2,0.467,ACTIVE,211.03,333.63,59.996,1559737804,"201051344001093","174011545737251",28.59,13.70,0,325.82,342.65,13.5,11.1,0.075,1300896.1,1300896.1,2637,0,0,0,L,1122011218,1,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737807,540348.00
06/05/2019 08:30,2,0.436,ACTIVE,211.25,334.24,59.990,1559737804,"201051344000458","174011545737251",28.78,14.30,0,327.32,341.15,12.7,10.3,0.071,1316579.9,1316579.9,2633,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737808,540349.00
06/05/2019 08:30,2,0.449,ACTIVE,210.80,332.43,60.001,1559737804,"201051344000890","174011545737251",29.66,13.30,0,326.12,342.65,13.5,11.1,0.071,1315860.2,1315860.2,2639,0,0,0,L,1122011218,1,121.10,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737809,540350.00
06/05/2019 08:30,2,0.414,ACTIVE,211.25,335.44,59.990,1559737804,"201051344000988","174011545737251",18.83,13.00,0,327.02,340.25,7.9,5.7,0.044,1009230.7,1009230.7,2631,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737810,540351.00
06/05/2019 08:30,2,0.451,ACTIVE,211.48,333.33,60.017,1559737804,"201051344000582","174011545737251",27.91,13.00,0,327.02,343.55,12.8,10.4,0.071,1293981.2,1293981.2,2632,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737811,540352.00
06/05/2019 08:30,2,0.436,ACTIVE,211.48,334.84,59.990,1559737804,"201051344000868","174011545737251",28.78,13.00,0,327.32,341.75,12.7,10.4,0.075,1302327.5,1302327.5,2633,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737812,540353.00
06/05/2019 08:30,2,0.434,ACTIVE,211.93,335.74,59.985,1559737804,"201051344000576","174011545737251",28.33,13.00,0,327.02,342.65,12.5,10.1,0.071,1319743.9,1319743.9,2636,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737813,540354.00
06/05/2019 08:30,2,0.418,ACTIVE,211.48,334.84,59.985,1559737804,"201051344001158","174011545737251",29.12,12.70,0,326.72,342.05,12.4,10.0,0.080,1296609.4,1296609.4,2629,0,0,0,L,1122011218,1,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737814,540355.00
06/05/2019 08:30,2,0.443,ACTIVE,211.25,333.33,59.996,1559737804,"201051344000917","174011545737251",27.65,14.30,0,326.12,342.95,12.5,10.1,0.066,1310614.6,1310614.6,2638,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737814,540356.00
06/05/2019 08:30,2,0.459,ACTIVE,211.03,332.43,59.985,1559737804,"201051344000417","174011545737251",19.46,12.70,0,325.82,339.34,9.1,6.8,0.049,1045306.3,1045306.3,2641,0,0,0,L,1122011218,1,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737815,540357.00
06/05/2019 08:30,2,0.430,ACTIVE,211.03,333.63,59.964,1559737804,"201051344000685","174011545737251",28.94,13.00,0,326.72,342.95,12.6,10.3,0.071,1317016.5,1317016.5,2639,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737816,540358.00
06/05/2019 08:30,2,0.461,ACTIVE,211.25,333.33,59.996,1559737804,"201051344000651","174011545737251",27.99,13.00,0,327.02,343.85,13.1,10.7,0.075,1310523.6,1310523.6,2639,0,0,0,L,1122011218,1,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737817,540359.00
06/05/2019 08:30,2,0.449,ACTIVE,211.25,334.54,59.985,1559737804,"201051344000594","174011545737251",28.35,13.00,0,325.82,341.15,12.9,10.6,0.071,1321946.8,1321946.8,2635,0,0,0,L,1122011218,1,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737818,540360.00
06/05/2019 08:30,2,0.457,ACTIVE,211.48,334.84,59.990,1559737804,"201051344000469","174011545737251",28.05,12.30,0,326.42,342.35,13.0,10.6,0.075,1302055.1,1302055.1,2634,0,0,0,L,1122011218,1,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737819,540361.00
06/05/2019 08:30,2,0.467,ACTIVE,211.03,333.33,59.990,1559737804,"201051344000585","174011545737251",28.80,13.30,0,327.02,343.85,13.6,11.2,0.080,1324542.0,1324542.0,2632,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737820,540362.00
06/05/2019 08:30,2,0.424,ACTIVE,211.93,335.44,60.006,1559737804,"201051344000853","174011545737251",29.10,13.00,0,329.73,343.85,12.6,10.2,0.071,1325234.3,1325234.3,2636,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737821,540363.00
06/05/2019 08:30,2,0.430,ACTIVE,211.25,333.33,59.969,1559737804,"201051344001145","174011545737251",28.57,12.30,0,327.02,342.95,12.5,10.1,0.071,1325332.0,1325332.0,2642,0,0,0,L,1122011218,1,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737822,540364.00
06/05/2019 08:30,2,0.457,ACTIVE,211.03,333.63,59.996,1559737804,"201051344000438","174011545737251",28.98,13.00,0,327.32,342.95,13.4,11.1,0.075,1318726.2,1318726.2,2634,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737823,540365.00
06/05/2019 08:30,2,0.453,ACTIVE,210.57,332.43,59.996,1559737804,"201051344001135","174011545737251",29.12,13.30,0,327.02,341.45,13.4,11.0,0.080,1305662.9,1305662.9,2635,0,0,0,L,1122011218,1,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737824,540366.00
06/05/2019 08:30,2,0.432,ACTIVE,211.48,333.63,59.985,1559737804,"201051344000983","174011545737251",28.90,13.70,0,327.02,341.45,12.7,10.3,0.071,1323168.3,1323168.3,2629,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737825,540367.00
06/05/2019 08:30,2,0.455,ACTIVE,211.03,332.73,60.022,1559737804,"201051344001203","174011545737251",27.77,13.30,0,327.02,343.25,12.8,10.4,0.080,1313489.3,1313489.3,2635,0,0,0,L,1122011218,1,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737826,540368.00
06/05/2019 08:30,2,0.438,ACTIVE,210.80,333.03,59.985,1559737804,"201051344001230","174011545737251",28.03,12.70,0,325.52,341.15,12.5,10.1,0.071,1309047.9,1309047.9,2648,0,0,0,L,1122011218,1,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737827,540369.00
06/05/2019 08:30,2,0.441,ACTIVE,210.57,332.73,60.012,1559737804,"201051344000646","174011545737251",29.22,13.00,0,325.22,342.35,13.1,10.7,0.075,1302871.0,1302871.0,2639,0,0,0,L,1122011218,1,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737828,540370.00
06/05/2019 08:30,2,0.434,ACTIVE,211.70,334.84,59.948,1559737804,"201051344000867","174011545737251",28.53,13.70,0,327.32,341.45,12.6,10.2,0.071,1300335.3,1300335.3,2630,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737829,540371.00
06/05/2019 08:30,2,0.434,ACTIVE,211.93,336.64,60.012,1559737804,"201051344000633","174011545737251",28.92,13.00,0,327.32,344.15,12.7,10.3,0.071,1297611.1,1297611.1,2634,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737830,540372.00
06/05/2019 08:30,2,0.479,ACTIVE,210.57,332.73,59.985,1559737804,"201051344000955","174011545737251",28.27,13.30,0,325.82,341.15,13.7,11.3,0.075,1323287.8,1323287.8,2635,0,0,0,L,1122011218,1,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737831,540373.00
06/05/2019 08:30,2,0.447,ACTIVE,211.48,334.54,59.990,1559737804,"201051344000648","174011545737251",28.03,12.70,0,328.82,341.75,12.7,10.4,0.066,1312290.9,1312290.9,2631,0,0,0,L,1122011218,1,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737832,540374.00
06/05/2019 08:30,2,0.430,ACTIVE,211.93,334.84,59.985,1559737804,"201051344000645","174011545737251",28.05,14.00,0,327.92,342.95,12.2,9.9,0.066,1317527.8,1317527.8,2632,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737833,540375.00
06/05/2019 08:30,2,0.439,ACTIVE,211.48,334.84,59.990,1559737804,"201051344000569","174011545737251",28.98,13.30,0,327.92,341.45,12.9,10.5,0.071,1334050.5,1334050.5,2636,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737834,540376.00
06/05/2019 08:30,2,0.479,ACTIVE,211.70,337.84,59.980,1559737804,"179051228000119","174011545737251",28.75,15.80,0,327.92,345.96,13.9,11.5,0.071,120621.5,120621.5,2653,0,0,0,L,46974696,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559737835,540377.00
06/05/2019 08:45,2,0.539,ACTIVE,211.93,333.93,60.033,1559738704,"201051344000579","174011545737251",25.84,13.00,0,327.62,342.05,14.1,11.7,0.080,1334434.7,1334434.7,2635,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738705,540378.00
06/05/2019 08:45,2,0.494,ACTIVE,212.61,334.24,60.017,1559738704,"201051344001025","174011545737251",28.57,13.00,0,324.92,342.35,14.3,11.9,0.084,1317865.1,1317865.1,2633,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738706,540379.00
06/05/2019 08:45,2,0.500,ACTIVE,212.83,335.14,60.033,1559738704,"201051344001093","174011545737251",29.18,14.00,0,326.12,342.35,14.7,12.3,0.080,1300898.9,1300898.9,2638,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738707,540380.00
06/05/2019 08:45,2,0.473,ACTIVE,211.93,334.54,60.033,1559738704,"201051344000458","174011545737251",29.14,14.30,0,327.62,341.75,14.0,11.6,0.080,1316582.6,1316582.6,2634,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738708,540381.00
06/05/2019 08:45,2,0.531,ACTIVE,212.61,335.14,60.033,1559738704,"201051344000890","174011545737251",24.73,13.30,0,325.52,342.35,13.3,10.9,0.075,1315863.0,1315863.0,2640,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738709,540382.00
06/05/2019 08:45,2,0.453,ACTIVE,211.70,335.44,60.017,1559738704,"201051344000988","174011545737251",19.00,13.00,0,327.02,341.15,8.8,6.5,0.057,1009232.1,1009232.1,2632,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738710,540383.00
06/05/2019 08:45,2,0.508,ACTIVE,213.06,335.74,60.033,1559738704,"201051344000582","174011545737251",25.15,13.00,0,325.82,342.35,12.9,10.6,0.080,1293983.5,1293983.5,2633,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738711,540384.00
06/05/2019 08:45,2,0.467,ACTIVE,211.70,334.54,60.070,1559738704,"201051344000868","174011545737251",29.40,13.30,0,327.02,342.05,13.9,11.5,0.080,1302330.1,1302330.1,2634,0,0,0,L,1122011218,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738712,540385.00
06/05/2019 08:45,2,0.469,ACTIVE,212.38,336.04,60.022,1559738704,"201051344000576","174011545737251",29.00,13.30,0,328.52,343.25,13.8,11.4,0.084,1319746.5,1319746.5,2637,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738713,540386.00
06/05/2019 08:45,2,0.473,ACTIVE,212.16,334.24,60.054,1559738704,"201051344001158","174011545737251",28.15,12.70,0,328.22,342.35,13.5,11.1,0.084,1296612.0,1296612.0,2630,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738714,540387.00
06/05/2019 08:45,2,0.455,ACTIVE,213.06,335.44,60.065,1559738704,"201051344000917","174011545737251",29.78,14.30,0,325.22,342.65,13.8,11.3,0.084,1310617.2,1310617.2,2639,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738715,540388.00
06/05/2019 08:45,2,0.518,ACTIVE,213.06,334.54,60.001,1559738704,"201051344000417","174011545737251",18.77,13.00,0,325.22,339.34,9.9,7.6,0.053,1045308.1,1045308.1,2642,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738716,540389.00
06/05/2019 08:45,2,0.502,ACTIVE,213.06,336.04,60.038,1559738704,"201051344000685","174011545737251",24.27,13.30,0,325.22,342.05,12.3,10.0,0.075,1317019.1,1317019.1,2640,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738717,540390.00
06/05/2019 08:45,2,0.498,ACTIVE,212.83,335.74,59.980,1559738704,"201051344000651","174011545737251",28.25,13.30,0,326.12,342.35,14.3,11.9,0.088,1310526.4,1310526.4,2640,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738717,540391.00
06/05/2019 08:45,2,0.477,ACTIVE,211.70,334.84,60.043,1559738704,"201051344000594","174011545737251",29.50,13.30,0,327.02,341.75,14.2,11.8,0.084,1321949.5,1321949.5,2636,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738718,540392.00
06/05/2019 08:45,2,0.492,ACTIVE,212.16,334.54,60.033,1559738704,"201051344000469","174011545737251",28.71,12.70,0,327.32,342.95,14.3,11.9,0.088,1302057.9,1302057.9,2635,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738719,540393.00
06/05/2019 08:45,2,0.510,ACTIVE,213.06,335.74,60.065,1559738704,"201051344000585","174011545737251",28.98,13.70,0,327.02,342.95,15.0,12.5,0.093,1324544.9,1324544.9,2633,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738720,540394.00
06/05/2019 08:45,2,0.473,ACTIVE,212.61,336.64,60.038,1559738704,"201051344000853","174011545737251",28.90,13.30,0,330.03,343.25,13.9,11.5,0.084,1325236.9,1325236.9,2637,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738721,540395.00
06/05/2019 08:45,2,0.475,ACTIVE,213.06,334.84,60.033,1559738704,"201051344001145","174011545737251",28.45,12.70,0,326.42,342.65,13.7,11.3,0.080,1325334.6,1325334.6,2643,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738722,540396.00
06/05/2019 08:45,2,0.494,ACTIVE,212.83,335.44,60.038,1559738704,"201051344000438","174011545737251",29.34,13.00,0,326.42,342.65,14.7,12.3,0.093,1318729.1,1318729.1,2635,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738723,540397.00
06/05/2019 08:45,2,0.504,ACTIVE,212.38,334.24,60.006,1559738704,"201051344001135","174011545737251",28.57,13.30,0,326.12,342.05,14.6,12.2,0.084,1305665.7,1305665.7,2636,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738724,540398.00
06/05/2019 08:45,2,0.477,ACTIVE,211.93,334.84,60.043,1559738704,"201051344000983","174011545737251",28.71,13.70,0,327.32,342.05,13.8,11.4,0.084,1323171.0,1323171.0,2630,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738725,540399.00
06/05/2019 08:45,2,0.490,ACTIVE,212.83,334.84,60.038,1559738704,"201051344001203","174011545737251",28.49,13.70,0,326.72,342.95,14.2,11.7,0.088,1313491.9,1313491.9,2636,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738726,540400.00
06/05/2019 08:45,2,0.477,ACTIVE,212.61,334.24,60.028,1559738704,"201051344001230","174011545737251",28.75,13.00,0,325.22,341.15,13.9,11.5,0.084,1309050.5,1309050.5,2649,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738727,540401.00
06/05/2019 08:45,2,0.500,ACTIVE,212.38,334.84,59.990,1559738704,"201051344000646","174011545737251",28.39,13.30,0,326.12,342.35,14.4,12.0,0.088,1302873.7,1302873.7,2640,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738728,540402.00
06/05/2019 08:45,2,0.475,ACTIVE,212.38,334.24,60.049,1559738704,"201051344000867","174011545737251",28.69,14.00,0,327.92,342.05,13.8,11.4,0.084,1300337.9,1300337.9,2631,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738729,540403.00
06/05/2019 08:45,2,0.490,ACTIVE,212.61,336.04,60.022,1559738704,"201051344000633","174011545737251",28.15,13.30,0,328.22,343.25,13.9,11.5,0.080,1297613.8,1297613.8,2635,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738730,540404.00
06/05/2019 08:45,2,0.516,ACTIVE,212.38,335.14,60.033,1559738704,"201051344000955","174011545737251",28.94,13.30,0,324.92,341.75,15.1,12.7,0.088,1323290.7,1323290.7,2636,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738731,540405.00
06/05/2019 08:45,2,0.473,ACTIVE,212.16,334.84,60.022,1559738704,"201051344000648","174011545737251",29.36,13.00,0,327.92,342.35,14.1,11.6,0.080,1312293.6,1312293.6,2632,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738732,540406.00
06/05/2019 08:45,2,0.455,ACTIVE,212.38,335.74,60.022,1559738704,"201051344000645","174011545737251",29.32,14.30,0,328.22,342.65,13.5,11.1,0.075,1317530.4,1317530.4,2633,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738732,540407.00
06/05/2019 08:45,2,0.488,ACTIVE,211.93,334.54,60.022,1559738704,"201051344000569","174011545737251",28.86,13.70,0,328.22,342.05,14.3,11.8,0.084,1334053.2,1334053.2,2637,0,0,0,L,1122011218,1,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738733,540408.00
06/05/2019 08:45,2,0.506,ACTIVE,212.38,337.54,60.017,1559738704,"179051228000119","174011545737251",29.60,15.80,0,328.22,345.96,15.2,12.7,0.080,120624.2,120624.2,2654,0,0,0,L,46974696,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559738734,540409.00
06/05/2019 09:00,2,0.602,ACTIVE,212.38,335.44,60.012,1559739604,"201051344000579","174011545737251",29.46,13.30,0,328.22,344.76,18.0,15.4,0.110,1334438.3,1334438.3,2636,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739606,540410.00
06/05/2019 09:00,2,0.572,ACTIVE,213.06,335.74,60.006,1559739604,"201051344001025","174011545737251",30.00,13.30,0,327.92,344.15,17.4,14.9,0.115,1317868.5,1317868.5,2634,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739606,540411.00
06/05/2019 09:00,2,0.584,ACTIVE,213.06,337.24,60.001,1559739604,"201051344001093","174011545737251",29.74,14.30,0,327.02,344.45,17.6,15.0,0.115,1300902.4,1300902.4,2639,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739607,540412.00
06/05/2019 09:00,2,0.561,ACTIVE,212.38,335.14,59.985,1559739604,"201051344000458","174011545737251",29.48,14.70,0,328.22,344.45,16.8,14.2,0.115,1316585.9,1316585.9,2635,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739608,540413.00
06/05/2019 09:00,2,0.604,ACTIVE,212.83,336.34,60.059,1559739604,"201051344000890","174011545737251",29.24,13.70,0,327.62,344.45,17.9,15.4,0.115,1315866.5,1315866.5,2641,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739609,540414.00
