ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 09:00,2,0.557,ACTIVE,212.38,335.44,60.012,1559739604,"201051344000988","174011545737251",19.04,13.30,0,326.72,342.65,10.7,8.4,0.071,1009234.0,1009234.0,2633,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739610,540415.00
06/05/2019 09:00,2,0.580,ACTIVE,213.51,336.94,60.017,1559739604,"201051344000582","174011545737251",28.82,13.70,0,328.22,345.06,16.9,14.4,0.115,1293986.8,1293986.8,2634,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739611,540416.00
06/05/2019 09:00,2,0.568,ACTIVE,212.38,335.74,60.028,1559739604,"201051344000868","174011545737251",29.38,13.30,0,327.32,344.15,16.9,14.4,0.110,1302333.4,1302333.4,2635,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739612,540417.00
06/05/2019 09:00,2,0.564,ACTIVE,212.83,336.64,60.017,1559739604,"201051344000576","174011545737251",29.08,13.70,0,327.92,345.06,16.7,14.2,0.110,1319749.8,1319749.8,2638,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739613,540418.00
06/05/2019 09:00,2,0.562,ACTIVE,212.38,335.14,60.017,1559739604,"201051344001158","174011545737251",29.22,13.00,0,327.02,344.76,16.7,14.2,0.115,1296615.2,1296615.2,2631,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739614,540419.00
06/05/2019 09:00,2,0.564,ACTIVE,213.29,336.94,60.017,1559739604,"201051344000917","174011545737251",29.28,14.70,0,327.32,345.36,16.8,14.3,0.102,1310620.5,1310620.5,2640,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739615,540420.00
06/05/2019 09:00,2,0.629,ACTIVE,213.29,336.34,60.006,1559739604,"201051344000417","174011545737251",18.59,13.00,0,327.92,340.85,11.8,9.5,0.075,1045310.2,1045310.2,2643,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739616,540421.00
06/05/2019 09:00,2,0.562,ACTIVE,213.29,337.24,60.017,1559739604,"201051344000685","174011545737251",29.40,13.30,0,327.32,345.06,16.8,14.3,0.119,1317022.3,1317022.3,2641,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739617,540422.00
06/05/2019 09:00,2,0.592,ACTIVE,212.83,336.04,60.012,1559739604,"201051344000651","174011545737251",28.94,13.30,0,329.13,345.06,17.4,14.8,0.115,1310529.8,1310529.8,2641,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739618,540423.00
06/05/2019 09:00,2,0.578,ACTIVE,212.16,335.14,60.017,1559739604,"201051344000594","174011545737251",29.20,13.70,0,325.82,344.45,17.2,14.7,0.119,1321952.9,1321952.9,2637,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739618,540424.00
06/05/2019 09:00,2,0.580,ACTIVE,212.61,336.04,60.001,1559739604,"201051344000469","174011545737251",29.28,13.00,0,326.42,344.45,17.2,14.7,0.115,1302061.3,1302061.3,2636,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739619,540425.00
06/05/2019 09:00,2,0.609,ACTIVE,213.29,336.94,60.012,1559739604,"201051344000585","174011545737251",29.44,13.70,0,327.32,345.66,18.2,15.6,0.119,1324548.5,1324548.5,2634,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739620,540426.00
06/05/2019 09:00,2,0.531,ACTIVE,213.06,336.64,59.985,1559739604,"201051344000853","174011545737251",30.63,13.30,0,328.82,345.06,16.5,14.0,0.102,1325240.2,1325240.2,2638,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739621,540427.00
06/05/2019 09:00,2,0.570,ACTIVE,213.29,337.84,60.017,1559739604,"201051344001145","174011545737251",28.94,13.00,0,327.92,345.36,16.8,14.2,0.119,1325337.8,1325337.8,2644,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739622,540428.00
06/05/2019 09:00,2,0.588,ACTIVE,213.29,336.94,60.022,1559739604,"201051344000438","174011545737251",29.84,13.30,0,327.92,345.06,17.8,15.2,0.115,1318732.6,1318732.6,2636,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739623,540429.00
06/05/2019 09:00,2,0.594,ACTIVE,212.83,335.74,60.012,1559739604,"201051344001135","174011545737251",29.66,13.70,0,327.62,344.15,17.9,15.3,0.115,1305669.2,1305669.2,2637,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739624,540430.00
06/05/2019 09:00,2,0.564,ACTIVE,212.16,335.14,60.012,1559739604,"201051344000983","174011545737251",29.68,14.00,0,327.32,343.85,17.0,14.5,0.115,1323174.3,1323174.3,2631,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739625,540431.00
06/05/2019 09:00,2,0.586,ACTIVE,213.06,336.04,60.033,1559739604,"201051344001203","174011545737251",28.98,13.70,0,327.92,345.96,17.2,14.7,0.115,1313495.3,1313495.3,2637,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739626,540432.00
06/05/2019 09:00,2,0.564,ACTIVE,212.61,335.14,60.038,1559739604,"201051344001230","174011545737251",29.70,13.30,0,326.12,344.45,17.0,14.5,0.110,1309053.8,1309053.8,2650,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739627,540433.00
06/05/2019 09:00,2,0.578,ACTIVE,212.61,336.34,60.012,1559739604,"201051344000646","174011545737251",29.72,13.30,0,327.32,344.76,17.4,14.9,0.119,1302877.1,1302877.1,2641,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739628,540434.00
06/05/2019 09:00,2,0.568,ACTIVE,212.61,335.14,60.012,1559739604,"201051344000867","174011545737251",29.26,14.30,0,327.02,343.85,16.9,14.4,0.106,1300341.2,1300341.2,2632,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739629,540435.00
06/05/2019 09:00,2,0.566,ACTIVE,213.06,337.24,60.012,1559739604,"201051344000633","174011545737251",29.52,13.30,0,327.32,345.06,17.0,14.5,0.110,1297617.1,1297617.1,2636,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739630,540436.00
06/05/2019 09:00,2,0.615,ACTIVE,212.61,336.04,60.012,1559739604,"201051344000955","174011545737251",29.18,13.70,0,327.02,344.45,18.2,15.6,0.119,1323294.3,1323294.3,2637,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739630,540437.00
06/05/2019 09:00,2,0.566,ACTIVE,212.61,336.04,60.017,1559739604,"201051344000648","174011545737251",29.52,13.00,0,327.92,345.06,16.9,14.4,0.110,1312296.9,1312296.9,2633,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739631,540438.00
06/05/2019 09:00,2,0.561,ACTIVE,212.83,336.34,60.017,1559739604,"201051344000645","174011545737251",29.12,14.30,0,328.22,345.36,16.5,14.0,0.110,1317533.6,1317533.6,2634,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739632,540439.00
06/05/2019 09:00,2,0.582,ACTIVE,212.61,336.04,60.028,1559739604,"201051344000569","174011545737251",29.46,13.70,0,326.72,344.45,17.4,14.9,0.115,1334056.6,1334056.6,2638,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739633,540440.00
06/05/2019 09:00,2,0.627,ACTIVE,212.61,339.04,60.012,1559739604,"179051228000119","174011545737251",29.22,16.00,0,327.92,346.86,18.6,16.0,0.110,120627.9,120627.9,2655,0,0,0,L,46974696,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559739634,540441.00
06/05/2019 09:15,2,0.773,ACTIVE,212.61,339.04,60.001,1559740504,"201051344000579","174011545737251",30.38,14.00,0,319.51,348.66,23.8,21.1,0.164,1334442.6,1334442.6,2637,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740505,540442.00
06/05/2019 09:15,2,0.795,ACTIVE,212.61,338.74,59.996,1559740504,"201051344001025","174011545737251",29.44,14.00,0,321.61,348.96,23.7,21.0,0.181,1317872.8,1317872.8,2635,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740506,540443.00
06/05/2019 09:15,2,0.775,ACTIVE,212.83,339.34,60.006,1559740504,"201051344001093","174011545737251",29.80,14.70,0,319.21,349.26,23.4,20.7,0.150,1300906.6,1300906.6,2640,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740507,540444.00
06/05/2019 09:15,2,0.756,ACTIVE,212.38,337.54,59.990,1559740504,"201051344000458","174011545737251",29.34,15.00,0,321.31,348.06,22.5,19.8,0.168,1316589.9,1316589.9,2636,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740508,540445.00
06/05/2019 09:15,2,0.797,ACTIVE,212.61,337.24,60.001,1559740504,"201051344000890","174011545737251",29.76,14.00,0,318.61,348.96,24.0,21.3,0.164,1315870.9,1315870.9,2642,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740509,540446.00
06/05/2019 09:15,2,0.760,ACTIVE,212.38,338.14,60.001,1559740504,"201051344000988","174011545737251",19.20,13.70,0,317.70,345.06,14.8,12.3,0.115,1009236.5,1009236.5,2634,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740510,540447.00
06/05/2019 09:15,2,0.768,ACTIVE,213.06,339.65,60.001,1559740504,"201051344000582","174011545737251",29.40,14.00,0,320.41,349.26,22.9,20.2,0.164,1293990.9,1293990.9,2635,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740511,540448.00
06/05/2019 09:15,2,0.770,ACTIVE,212.16,337.24,59.953,1559740504,"201051344000868","174011545737251",29.16,13.70,0,317.70,348.06,22.8,20.1,0.159,1302337.5,1302337.5,2636,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740512,540449.00
06/05/2019 09:15,2,0.746,ACTIVE,213.06,339.34,60.001,1559740504,"201051344000576","174011545737251",29.36,14.00,0,318.61,348.36,22.2,19.5,0.164,1319753.7,1319753.7,2639,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740513,540450.00
06/05/2019 09:15,2,0.748,ACTIVE,212.38,338.44,60.043,1559740504,"201051344001158","174011545737251",29.56,13.30,0,318.00,348.06,22.5,19.8,0.168,1296619.2,1296619.2,2632,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740514,540451.00
06/05/2019 09:15,2,0.750,ACTIVE,213.06,339.95,59.996,1559740504,"201051344000917","174011545737251",29.60,15.00,0,318.30,348.66,22.5,19.8,0.155,1310624.5,1310624.5,2641,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740515,540452.00
06/05/2019 09:15,2,0.801,ACTIVE,213.06,337.24,59.964,1559740504,"201051344000417","174011545737251",19.42,13.70,0,319.51,344.15,15.8,13.3,0.106,1045313.0,1045313.0,2644,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740516,540453.00
06/05/2019 09:15,2,0.746,ACTIVE,213.06,339.65,60.001,1559740504,"201051344000685","174011545737251",29.82,13.70,0,318.61,348.66,22.6,19.9,0.172,1317026.4,1317026.4,2642,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740517,540454.00
06/05/2019 09:15,2,0.766,ACTIVE,213.06,339.34,60.006,1559740504,"201051344000651","174011545737251",30.08,14.00,0,318.61,348.66,23.4,20.6,0.168,1310534.0,1310534.0,2642,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740518,540455.00
06/05/2019 09:15,2,0.760,ACTIVE,212.16,337.24,60.006,1559740504,"201051344000594","174011545737251",29.84,14.00,0,319.81,347.76,23.0,20.3,0.168,1321957.0,1321957.0,2638,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740518,540456.00
06/05/2019 09:15,2,0.758,ACTIVE,212.61,338.14,60.001,1559740504,"201051344000469","174011545737251",29.94,13.30,0,320.41,348.36,23.1,20.3,0.168,1302065.4,1302065.4,2637,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740519,540457.00
06/05/2019 09:15,2,0.805,ACTIVE,213.06,339.04,60.001,1559740504,"201051344000585","174011545737251",29.86,14.00,0,318.61,349.56,24.4,21.6,0.164,1324552.9,1324552.9,2635,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740520,540458.00
06/05/2019 09:15,2,0.760,ACTIVE,213.29,339.34,59.996,1559740504,"201051344000853","174011545737251",29.54,14.00,0,318.61,348.36,22.8,20.1,0.168,1325244.3,1325244.3,2639,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740521,540459.00
06/05/2019 09:15,2,0.754,ACTIVE,213.06,339.34,59.996,1559740504,"201051344001145","174011545737251",29.64,13.30,0,319.21,348.96,22.7,20.0,0.164,1325341.9,1325341.9,2645,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740522,540460.00
06/05/2019 09:15,2,0.777,ACTIVE,213.06,339.34,59.996,1559740504,"201051344000438","174011545737251",30.28,13.70,0,322.21,349.56,23.9,21.1,0.177,1318736.9,1318736.9,2637,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740523,540461.00
06/05/2019 09:15,2,0.791,ACTIVE,212.61,338.44,59.990,1559740504,"201051344001135","174011545737251",29.80,14.30,0,319.81,349.26,23.9,21.2,0.172,1305673.6,1305673.6,2638,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740524,540462.00
06/05/2019 09:15,2,0.752,ACTIVE,212.38,338.14,60.006,1559740504,"201051344000983","174011545737251",29.86,14.70,0,318.30,347.76,22.8,20.0,0.164,1323178.3,1323178.3,2632,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740525,540463.00
06/05/2019 09:15,2,0.768,ACTIVE,212.83,338.44,60.001,1559740504,"201051344001203","174011545737251",29.72,14.00,0,319.21,349.56,23.1,20.4,0.168,1313499.5,1313499.5,2638,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740526,540464.00
06/05/2019 09:15,2,0.750,ACTIVE,212.61,337.84,60.006,1559740504,"201051344001230","174011545737251",29.68,13.70,0,318.30,348.36,22.6,19.9,0.150,1309057.9,1309057.9,2651,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740527,540465.00
06/05/2019 09:15,2,0.785,ACTIVE,212.38,339.04,59.996,1559740504,"201051344000646","174011545737251",29.34,13.70,0,318.00,350.17,23.4,20.6,0.177,1302881.3,1302881.3,2642,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740528,540466.00
06/05/2019 09:15,2,0.750,ACTIVE,212.61,337.54,60.006,1559740504,"201051344000867","174011545737251",29.88,14.70,0,320.11,348.06,22.8,20.1,0.159,1300345.2,1300345.2,2633,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740529,540467.00
06/05/2019 09:15,2,0.752,ACTIVE,213.06,339.34,60.001,1559740504,"201051344000633","174011545737251",29.68,14.00,0,317.70,348.66,22.6,19.9,0.168,1297621.2,1297621.2,2637,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740530,540468.00
06/05/2019 09:15,2,0.805,ACTIVE,212.38,338.44,60.001,1559740504,"201051344000955","174011545737251",29.62,14.00,0,318.91,348.66,24.2,21.4,0.177,1323298.7,1323298.7,2638,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740531,540469.00
06/05/2019 09:15,2,0.742,ACTIVE,212.61,338.14,59.996,1559740504,"201051344000648","174011545737251",29.94,13.70,0,319.21,348.36,22.5,19.8,0.168,1312301.0,1312301.0,2634,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740531,540470.00
06/05/2019 09:15,2,0.742,ACTIVE,213.06,337.84,60.001,1559740504,"201051344000645","174011545737251",29.64,15.00,0,317.10,348.36,22.3,19.6,0.172,1317537.6,1317537.6,2635,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740532,540471.00
06/05/2019 09:15,2,0.773,ACTIVE,212.61,337.84,60.001,1559740504,"201051344000569","174011545737251",29.44,14.30,0,317.70,348.36,23.1,20.4,0.168,1334060.7,1334060.7,2639,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740533,540472.00
06/05/2019 09:15,2,0.814,ACTIVE,212.83,341.45,60.001,1559740504,"179051228000119","174011545737251",29.52,16.30,0,319.21,350.17,24.4,21.6,0.168,120632.4,120632.4,2656,0,0,0,L,46974696,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559740534,540473.00
06/05/2019 09:30,2,0.861,ACTIVE,212.61,337.84,60.017,1559741404,"201051344000579","174011545737251",29.62,14.70,0,328.22,352.27,25.9,23.0,0.190,1334448.3,1334448.3,2638,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741405,540474.00
06/05/2019 09:30,2,0.865,ACTIVE,212.83,338.44,60.017,1559741404,"201051344001025","174011545737251",29.56,14.30,0,328.52,353.47,25.9,23.1,0.190,1317878.4,1317878.4,2636,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741406,540475.00
06/05/2019 09:30,2,0.842,ACTIVE,213.06,339.34,60.022,1559741404,"201051344001093","174011545737251",29.92,15.00,0,326.72,351.67,25.6,22.7,0.181,1300912.1,1300912.1,2641,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741407,540476.00
06/05/2019 09:30,2,0.820,ACTIVE,212.38,338.14,60.022,1559741404,"201051344000458","174011545737251",29.52,15.50,0,327.92,351.97,24.6,21.8,0.186,1316595.3,1316595.3,2637,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741408,540477.00
06/05/2019 09:30,2,0.869,ACTIVE,212.83,340.25,60.022,1559741404,"201051344000890","174011545737251",29.68,14.70,0,326.42,353.17,26.1,23.3,0.186,1315876.5,1315876.5,2643,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741409,540478.00
06/05/2019 09:30,2,0.836,ACTIVE,212.61,337.84,60.043,1559741404,"201051344000988","174011545737251",19.00,14.30,0,327.62,347.46,16.1,13.6,0.124,1009239.8,1009239.8,2635,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741409,540479.00
06/05/2019 09:30,2,0.842,ACTIVE,213.51,340.25,60.006,1559741404,"201051344000582","174011545737251",29.16,14.70,0,328.52,352.27,24.9,22.1,0.186,1293996.3,1293996.3,2636,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741410,540480.00
06/05/2019 09:30,2,0.832,ACTIVE,212.38,338.14,59.980,1559741404,"201051344000868","174011545737251",29.36,14.30,0,328.22,351.67,24.8,22.0,0.181,1302342.9,1302342.9,2637,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741411,540481.00
06/05/2019 09:30,2,0.809,ACTIVE,213.06,340.25,60.017,1559741404,"201051344000576","174011545737251",29.28,14.70,0,328.22,351.37,24.0,21.3,0.177,1319759.0,1319759.0,2640,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741412,540482.00
06/05/2019 09:30,2,0.807,ACTIVE,212.61,338.74,60.012,1559741404,"201051344001158","174011545737251",29.82,14.00,0,327.92,352.57,24.4,21.6,0.190,1296624.5,1296624.5,2633,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741413,540483.00
06/05/2019 09:30,2,0.812,ACTIVE,213.29,340.25,60.017,1559741404,"201051344000917","174011545737251",29.66,15.80,0,327.32,351.67,24.4,21.6,0.181,1310629.9,1310629.9,2642,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741414,540484.00
06/05/2019 09:30,2,0.873,ACTIVE,213.29,337.54,60.049,1559741404,"201051344000417","174011545737251",19.28,14.00,0,327.92,346.56,17.1,14.5,0.115,1045316.5,1045316.5,2645,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741415,540485.00
06/05/2019 09:30,2,0.818,ACTIVE,213.29,340.55,60.017,1559741404,"201051344000685","174011545737251",29.64,14.30,0,329.13,352.27,24.6,21.9,0.190,1317031.8,1317031.8,2643,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741416,540486.00
06/05/2019 09:30,2,0.840,ACTIVE,213.29,340.55,60.038,1559741404,"201051344000651","174011545737251",29.66,15.00,0,329.13,352.27,25.3,22.5,0.186,1310539.6,1310539.6,2643,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741417,540487.00
06/05/2019 09:30,2,0.814,ACTIVE,212.16,337.84,59.990,1559741404,"201051344000594","174011545737251",30.00,14.70,0,327.32,351.07,24.8,22.0,0.181,1321962.4,1321962.4,2639,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741418,540488.00
06/05/2019 09:30,2,0.811,ACTIVE,212.83,338.74,60.017,1559741404,"201051344000469","174011545737251",30.12,14.00,0,326.42,352.27,24.7,21.9,0.190,1302070.8,1302070.8,2638,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741419,540489.00
06/05/2019 09:30,2,0.875,ACTIVE,213.29,340.85,60.022,1559741404,"201051344000585","174011545737251",29.72,15.00,0,327.92,352.87,26.4,23.6,0.199,1324558.7,1324558.7,2636,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741420,540490.00
06/05/2019 09:30,2,0.818,ACTIVE,213.06,339.95,60.006,1559741404,"201051344000853","174011545737251",29.74,14.70,0,330.03,352.27,24.7,21.9,0.181,1325249.6,1325249.6,2640,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741421,540491.00
06/05/2019 09:30,2,0.803,ACTIVE,213.29,340.25,60.043,1559741404,"201051344001145","174011545737251",29.92,14.00,0,330.03,352.27,24.4,21.6,0.177,1325347.2,1325347.2,2646,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741422,540492.00
06/05/2019 09:30,2,0.836,ACTIVE,213.29,340.25,60.012,1559741404,"201051344000438","174011545737251",30.16,14.30,0,328.52,352.57,25.6,22.8,0.181,1318742.6,1318742.6,2638,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741423,540493.00
06/05/2019 09:30,2,0.842,ACTIVE,212.61,339.95,60.006,1559741404,"201051344001135","174011545737251",30.02,15.00,0,328.52,353.17,25.6,22.8,0.177,1305679.2,1305679.2,2639,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741423,540494.00
06/05/2019 09:30,2,0.816,ACTIVE,212.61,338.14,60.012,1559741404,"201051344000983","174011545737251",29.48,15.30,0,327.32,352.27,24.4,21.6,0.181,1323183.7,1323183.7,2633,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741424,540495.00
06/05/2019 09:30,2,0.826,ACTIVE,213.06,339.65,60.012,1559741404,"201051344001203","174011545737251",29.58,14.70,0,329.13,353.17,24.8,22.0,0.186,1313505.0,1313505.0,2639,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741425,540496.00
06/05/2019 09:30,2,0.807,ACTIVE,212.83,338.74,60.001,1559741404,"201051344001230","174011545737251",29.48,14.00,0,326.72,351.67,24.1,21.4,0.181,1309063.2,1309063.2,2652,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741426,540497.00
06/05/2019 09:30,2,0.832,ACTIVE,212.61,339.65,60.017,1559741404,"201051344000646","174011545737251",29.60,14.00,0,327.32,353.47,24.9,22.2,0.190,1302886.9,1302886.9,2643,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741427,540498.00
06/05/2019 09:30,2,0.807,ACTIVE,212.83,337.84,60.012,1559741404,"201051344000867","174011545737251",29.58,15.30,0,327.92,352.57,24.2,21.4,0.172,1300350.6,1300350.6,2634,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741428,540499.00
06/05/2019 09:30,2,0.811,ACTIVE,213.06,340.25,60.006,1559741404,"201051344000633","174011545737251",29.26,14.70,0,328.82,351.97,24.1,21.3,0.186,1297626.5,1297626.5,2638,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741429,540500.00
06/05/2019 09:30,2,0.848,ACTIVE,212.61,339.34,59.990,1559741404,"201051344000955","174011545737251",30.02,14.70,0,327.62,352.57,25.8,23.0,0.199,1323304.4,1323304.4,2639,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741430,540501.00
06/05/2019 09:30,2,0.797,ACTIVE,212.61,338.44,60.017,1559741404,"201051344000648","174011545737251",29.62,14.30,0,327.32,351.67,23.9,21.1,0.177,1312306.3,1312306.3,2635,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741431,540502.00
06/05/2019 09:30,2,0.795,ACTIVE,212.83,339.04,59.985,1559741404,"201051344000645","174011545737251",29.30,15.50,0,328.22,351.37,23.7,20.9,0.172,1317542.9,1317542.9,2636,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741432,540503.00
06/05/2019 09:30,2,0.807,ACTIVE,212.61,338.44,60.022,1559741404,"201051344000569","174011545737251",29.88,15.00,0,328.22,352.57,24.4,21.6,0.181,1334066.2,1334066.2,2640,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741433,540504.00
06/05/2019 09:30,2,0.857,ACTIVE,212.83,342.05,60.049,1559741404,"179051228000119","174011545737251",29.62,17.00,0,328.82,353.47,25.8,22.9,0.186,120638.2,120638.2,2657,0,0,0,L,46974696,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559741434,540505.00
06/05/2019 09:45,2,0.953,ACTIVE,212.38,339.34,60.017,1559742304,"201051344000579","174011545737251",30.22,15.00,0,328.22,353.17,29.2,26.3,0.212,1334453.7,1334453.7,2639,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742305,540506.00
06/05/2019 09:45,2,0.963,ACTIVE,212.83,339.04,60.043,1559742304,"201051344001025","174011545737251",30.12,15.00,0,328.52,354.07,29.4,26.5,0.221,1317883.7,1317883.7,2637,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742306,540507.00
06/05/2019 09:45,2,0.943,ACTIVE,213.06,341.15,60.006,1559742304,"201051344001093","174011545737251",29.98,15.50,0,329.73,352.57,28.7,25.7,0.212,1300917.4,1300917.4,2642,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742307,540508.00
06/05/2019 09:45,2,0.928,ACTIVE,212.16,339.34,60.012,1559742304,"201051344000458","174011545737251",29.62,16.00,0,327.92,352.87,27.9,25.0,0.217,1316600.3,1316600.3,2638,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742308,540509.00
06/05/2019 09:45,2,0.975,ACTIVE,212.61,340.85,60.012,1559742304,"201051344000890","174011545737251",29.86,15.00,0,328.22,353.47,29.5,26.6,0.217,1315881.9,1315881.9,2644,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742309,540510.00
06/05/2019 09:45,2,0.945,ACTIVE,212.38,339.34,60.006,1559742304,"201051344000988","174011545737251",19.26,15.00,0,327.02,348.06,18.4,15.9,0.150,1009242.9,1009242.9,2636,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742310,540511.00
06/05/2019 09:45,2,0.934,ACTIVE,213.51,341.75,60.022,1559742304,"201051344000582","174011545737251",29.78,15.00,0,329.13,353.47,28.1,25.2,0.212,1294001.4,1294001.4,2637,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742311,540512.00
06/05/2019 09:45,2,0.938,ACTIVE,212.38,340.25,60.017,1559742304,"201051344000868","174011545737251",29.58,14.70,0,327.32,353.17,28.1,25.2,0.212,1302348.0,1302348.0,2638,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742311,540513.00
06/05/2019 09:45,2,0.908,ACTIVE,213.06,341.15,60.022,1559742304,"201051344000576","174011545737251",29.72,15.30,0,328.82,352.57,27.4,24.5,0.212,1319763.9,1319763.9,2641,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742312,540514.00
06/05/2019 09:45,2,0.922,ACTIVE,212.61,339.95,60.006,1559742304,"201051344001158","174011545737251",29.84,14.70,0,327.92,353.17,27.9,25.0,0.225,1296629.5,1296629.5,2634,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742313,540515.00
06/05/2019 09:45,2,0.922,ACTIVE,213.06,341.45,60.012,1559742304,"201051344000917","174011545737251",29.66,16.30,0,328.22,352.57,27.7,24.8,0.212,1310634.9,1310634.9,2643,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742314,540516.00
06/05/2019 09:45,2,0.979,ACTIVE,213.06,338.14,60.022,1559742304,"201051344000417","174011545737251",19.50,14.70,0,327.32,347.46,19.4,16.8,0.141,1045319.9,1045319.9,2646,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742315,540517.00
06/05/2019 09:45,2,0.924,ACTIVE,213.06,341.45,60.022,1559742304,"201051344000685","174011545737251",29.94,14.70,0,329.73,353.17,28.1,25.1,0.225,1317036.8,1317036.8,2644,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742316,540518.00
06/05/2019 09:45,2,0.959,ACTIVE,213.06,341.45,59.980,1559742304,"201051344000651","174011545737251",29.68,15.50,0,329.73,353.17,28.9,25.9,0.221,1310544.8,1310544.8,2644,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742317,540519.00
06/05/2019 09:45,2,0.932,ACTIVE,212.16,339.34,60.012,1559742304,"201051344000594","174011545737251",29.88,15.00,0,326.72,352.87,28.2,25.3,0.212,1321967.6,1321967.6,2640,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742318,540520.00
06/05/2019 09:45,2,0.939,ACTIVE,212.61,339.95,60.028,1559742304,"201051344000469","174011545737251",29.68,14.70,0,328.22,353.17,28.3,25.4,0.212,1302076.0,1302076.0,2639,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742319,540521.00
06/05/2019 09:45,2,0.988,ACTIVE,213.06,342.35,60.022,1559742304,"201051344000585","174011545737251",30.10,15.30,0,328.82,353.77,30.1,27.2,0.230,1324564.2,1324564.2,2637,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742320,540522.00
06/05/2019 09:45,2,0.945,ACTIVE,213.06,341.15,60.059,1559742304,"201051344000853","174011545737251",29.48,15.30,0,329.43,354.07,28.3,25.4,0.217,1325254.8,1325254.8,2641,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742321,540523.00
06/05/2019 09:45,2,0.934,ACTIVE,213.06,341.15,60.028,1559742304,"201051344001145","174011545737251",29.58,14.30,0,330.33,352.87,28.0,25.1,0.212,1325352.3,1325352.3,2647,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742322,540524.00
06/05/2019 09:45,2,0.959,ACTIVE,213.06,341.75,60.049,1559742304,"201051344000438","174011545737251",30.28,15.00,0,329.43,353.77,29.4,26.5,0.225,1318748.0,1318748.0,2639,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742323,540525.00
06/05/2019 09:45,2,0.975,ACTIVE,212.83,340.85,60.065,1559742304,"201051344001135","174011545737251",30.04,15.50,0,327.92,353.47,29.7,26.7,0.221,1305684.7,1305684.7,2640,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742324,540526.00
06/05/2019 09:45,2,0.934,ACTIVE,212.61,339.65,60.033,1559742304,"201051344000983","174011545737251",29.88,15.80,0,328.22,353.17,28.3,25.4,0.212,1323188.9,1323188.9,2634,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742325,540527.00
06/05/2019 09:45,2,0.955,ACTIVE,213.06,340.55,60.028,1559742304,"201051344001203","174011545737251",29.56,15.00,0,330.03,354.07,28.6,25.7,0.221,1313510.2,1313510.2,2640,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742326,540528.00
06/05/2019 09:45,2,0.922,ACTIVE,212.83,339.95,60.022,1559742304,"201051344001230","174011545737251",29.88,14.30,0,327.92,352.57,27.9,25.0,0.221,1309068.3,1309068.3,2653,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742327,540529.00
06/05/2019 09:45,2,0.969,ACTIVE,212.61,341.45,60.001,1559742304,"201051344000646","174011545737251",29.54,15.00,0,327.92,354.37,29.1,26.1,0.230,1302892.2,1302892.2,2644,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742327,540530.00
06/05/2019 09:45,2,0.932,ACTIVE,212.61,339.95,60.028,1559742304,"201051344000867","174011545737251",29.60,15.50,0,327.92,352.87,28.0,25.1,0.217,1300355.7,1300355.7,2635,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742328,540531.00
06/05/2019 09:45,2,0.920,ACTIVE,212.83,342.05,60.006,1559742304,"201051344000633","174011545737251",30.02,15.30,0,328.22,353.47,28.0,25.1,0.217,1297631.6,1297631.6,2639,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742329,540532.00
06/05/2019 09:45,2,0.984,ACTIVE,212.61,340.85,60.017,1559742304,"201051344000955","174011545737251",30.04,15.30,0,327.32,353.77,30.0,27.0,0.217,1323309.9,1323309.9,2640,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742330,540533.00
06/05/2019 09:45,2,0.918,ACTIVE,212.61,339.04,60.059,1559742304,"201051344000648","174011545737251",29.66,14.70,0,328.52,352.87,27.6,24.7,0.225,1312311.4,1312311.4,2636,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742331,540534.00
06/05/2019 09:45,2,0.918,ACTIVE,212.83,341.15,60.022,1559742304,"201051344000645","174011545737251",29.50,15.80,0,328.82,352.27,27.5,24.6,0.203,1317547.8,1317547.8,2637,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742332,540535.00
06/05/2019 09:45,2,0.938,ACTIVE,212.61,339.95,60.028,1559742304,"201051344000569","174011545737251",29.94,15.50,0,328.82,352.87,28.4,25.5,0.212,1334071.4,1334071.4,2641,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742333,540536.00
06/05/2019 09:45,2,0.979,ACTIVE,212.61,343.55,59.990,1559742304,"179051228000119","174011545737251",30.00,17.50,0,329.43,354.67,29.8,26.8,0.217,120643.7,120643.7,2658,0,0,0,L,46974696,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559742334,540537.00
06/05/2019 10:00,2,0.709,ACTIVE,211.93,336.04,60.028,1559743204,"201051344000579","174011545737251",29.58,15.50,0,327.92,355.28,21.2,18.6,0.146,1334459.3,1334459.3,2640,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743206,540538.00
06/05/2019 10:00,2,0.707,ACTIVE,212.38,336.64,60.033,1559743204,"201051344001025","174011545737251",29.28,15.50,0,328.52,356.48,21.0,18.4,0.150,1317889.3,1317889.3,2638,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743207,540539.00
06/05/2019 10:00,2,0.699,ACTIVE,212.61,337.24,60.059,1559743204,"201051344001093","174011545737251",29.46,15.50,0,328.52,354.67,20.9,18.2,0.137,1300922.9,1300922.9,2643,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743208,540540.00
06/05/2019 10:00,2,0.668,ACTIVE,211.93,336.04,60.059,1559743204,"201051344000458","174011545737251",29.48,16.30,0,327.62,354.37,20.0,17.4,0.141,1316605.6,1316605.6,2639,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743209,540541.00
06/05/2019 10:00,2,0.721,ACTIVE,212.38,337.24,60.012,1559743204,"201051344000890","174011545737251",29.42,15.50,0,326.42,356.18,21.5,18.8,0.150,1315887.6,1315887.6,2645,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743210,540542.00
06/05/2019 10:00,2,0.682,ACTIVE,211.70,335.74,60.043,1559743204,"201051344000988","174011545737251",18.87,15.30,0,328.22,349.86,13.0,10.7,0.093,1009246.2,1009246.2,2637,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743211,540543.00
06/05/2019 10:00,2,0.691,ACTIVE,212.83,337.24,60.022,1559743204,"201051344000582","174011545737251",29.26,15.50,0,329.43,355.28,20.5,17.9,0.141,1294006.8,1294006.8,2638,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743212,540544.00
06/05/2019 10:00,2,0.689,ACTIVE,211.70,336.64,60.028,1559743204,"201051344000868","174011545737251",29.26,15.30,0,327.02,354.97,20.5,17.8,0.141,1302353.4,1302353.4,2639,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743213,540545.00
06/05/2019 10:00,2,0.664,ACTIVE,212.16,336.94,60.022,1559743204,"201051344000576","174011545737251",29.42,15.80,0,329.13,354.07,19.8,17.2,0.146,1319769.1,1319769.1,2642,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743214,540546.00
06/05/2019 10:00,2,0.674,ACTIVE,211.93,336.64,60.028,1559743204,"201051344001158","174011545737251",29.42,15.30,0,326.72,355.28,20.1,17.5,0.150,1296634.8,1296634.8,2635,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743215,540547.00
06/05/2019 10:00,2,0.689,ACTIVE,212.83,338.14,60.022,1559743204,"201051344000917","174011545737251",29.02,16.70,0,328.22,354.97,20.3,17.7,0.137,1310640.1,1310640.1,2644,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743215,540548.00
06/05/2019 10:00,2,0.744,ACTIVE,212.61,335.74,60.022,1559743204,"201051344000417","174011545737251",18.92,15.00,0,329.43,348.66,14.3,11.9,0.097,1045323.4,1045323.4,2647,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743217,540549.00
06/05/2019 10:00,2,0.688,ACTIVE,212.83,338.44,60.043,1559743204,"201051344000685","174011545737251",29.52,15.30,0,329.13,354.97,20.6,17.9,0.155,1317042.1,1317042.1,2645,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743218,540550.00
06/05/2019 10:00,2,0.713,ACTIVE,212.83,338.74,60.028,1559743204,"201051344000651","174011545737251",29.16,15.80,0,329.73,355.58,21.1,18.4,0.159,1310550.3,1310550.3,2645,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743219,540551.00
06/05/2019 10:00,2,0.701,ACTIVE,211.48,336.64,60.022,1559743204,"201051344000594","174011545737251",29.36,15.30,0,327.02,354.37,20.9,18.2,0.150,1321972.9,1321972.9,2641,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743220,540552.00
06/05/2019 10:00,2,0.713,ACTIVE,211.93,335.14,60.022,1559743204,"201051344000469","174011545737251",28.73,15.30,0,327.32,355.58,20.7,18.1,0.150,1302081.3,1302081.3,2640,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743221,540553.00
06/05/2019 10:00,2,0.752,ACTIVE,212.61,337.84,60.028,1559743204,"201051344000585","174011545737251",29.26,15.80,0,327.02,355.88,22.3,19.6,0.159,1324569.9,1324569.9,2638,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743221,540554.00
06/05/2019 10:00,2,0.689,ACTIVE,212.38,338.74,60.022,1559743204,"201051344000853","174011545737251",29.56,15.80,0,329.13,355.28,20.6,18.0,0.155,1325260.1,1325260.1,2642,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743222,540555.00
06/05/2019 10:00,2,0.699,ACTIVE,212.83,338.44,60.043,1559743204,"201051344001145","174011545737251",29.48,15.00,0,329.73,355.28,20.9,18.3,0.155,1325357.6,1325357.6,2648,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743223,540556.00
06/05/2019 10:00,2,0.732,ACTIVE,212.61,337.84,60.012,1559743204,"201051344000438","174011545737251",29.66,15.50,0,328.82,356.18,22.0,19.3,0.159,1318753.5,1318753.5,2640,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743224,540557.00
