ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 10:00,2,0.736,ACTIVE,212.38,336.34,60.012,1559743204,"201051344001135","174011545737251",29.62,16.00,0,327.92,355.88,22.1,19.4,0.155,1305690.3,1305690.3,2641,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743225,540558.00
06/05/2019 10:00,2,0.703,ACTIVE,211.93,336.64,60.012,1559743204,"201051344000983","174011545737251",29.48,16.30,0,327.92,355.28,21.0,18.4,0.155,1323194.2,1323194.2,2635,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743226,540559.00
06/05/2019 10:00,2,0.732,ACTIVE,212.61,336.64,60.017,1559743204,"201051344001203","174011545737251",29.14,15.50,0,329.73,355.88,21.6,19.0,0.155,1313515.6,1313515.6,2641,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743227,540560.00
06/05/2019 10:00,2,0.717,ACTIVE,212.38,336.94,60.022,1559743204,"201051344001230","174011545737251",28.92,15.00,0,325.82,354.97,21.0,18.4,0.146,1309073.5,1309073.5,2654,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743228,540561.00
06/05/2019 10:00,2,0.725,ACTIVE,211.93,337.84,60.012,1559743204,"201051344000646","174011545737251",29.58,15.30,0,327.32,356.18,21.8,19.1,0.164,1302897.6,1302897.6,2645,0,0,0,L,1122011218,1,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743229,540562.00
06/05/2019 10:00,2,0.762,ACTIVE,211.93,338.14,60.065,1559743204,"201051344000867","174011545737251",18.71,16.00,0,327.02,355.58,14.4,12.0,0.119,1300361.0,1300361.0,2636,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743230,540563.00
06/05/2019 10:00,2,0.705,ACTIVE,212.16,338.14,60.017,1559743204,"201051344000633","174011545737251",29.82,15.50,0,327.92,355.88,21.3,18.6,0.155,1297636.8,1297636.8,2640,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743231,540564.00
06/05/2019 10:00,2,0.758,ACTIVE,212.16,337.54,60.017,1559743204,"201051344000955","174011545737251",29.66,15.50,0,328.22,356.18,22.8,20.1,0.168,1323315.6,1323315.6,2641,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743232,540565.00
06/05/2019 10:00,2,0.703,ACTIVE,211.93,336.94,60.022,1559743204,"201051344000648","174011545737251",29.72,15.30,0,327.32,354.97,21.2,18.6,0.155,1312316.6,1312316.6,2637,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743233,540566.00
06/05/2019 10:00,2,0.705,ACTIVE,212.16,337.54,59.980,1559743204,"201051344000645","174011545737251",29.26,16.30,0,328.22,354.37,21.0,18.3,0.146,1317553.0,1317553.0,2638,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743233,540567.00
06/05/2019 10:00,2,0.723,ACTIVE,211.93,336.64,60.012,1559743204,"201051344000569","174011545737251",29.62,15.80,0,327.92,355.28,21.7,19.1,0.159,1334076.7,1334076.7,2642,0,0,0,L,1122011218,1,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743234,540568.00
06/05/2019 10:00,2,0.789,ACTIVE,212.16,340.55,60.017,1559743204,"179051228000119","174011545737251",28.92,18.00,0,329.43,357.38,23.1,20.4,0.155,120649.3,120649.3,2659,0,0,0,L,46974696,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559743235,540569.00
06/05/2019 10:15,2,1.166,ACTIVE,212.16,340.25,59.996,1559744105,"201051344000579","174011545737251",29.88,16.00,0,327.92,357.38,35.3,32.2,0.270,1334465.8,1334465.8,2641,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744106,540570.00
06/05/2019 10:15,2,1.203,ACTIVE,211.93,340.25,59.996,1559744105,"201051344001025","174011545737251",29.68,16.00,0,327.62,357.98,36.2,33.0,0.283,1317896.0,1317896.0,2639,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744107,540571.00
06/05/2019 10:15,2,1.176,ACTIVE,211.93,343.25,60.006,1559744105,"201051344001093","174011545737251",29.54,16.30,0,327.32,357.08,35.2,32.1,0.261,1300929.4,1300929.4,2644,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744108,540572.00
06/05/2019 10:15,2,1.123,ACTIVE,211.70,341.45,60.006,1559744105,"201051344000458","174011545737251",29.70,17.00,0,327.92,357.08,33.9,30.7,0.265,1316611.9,1316611.9,2640,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744109,540573.00
06/05/2019 10:15,2,1.213,ACTIVE,211.70,340.55,59.964,1559744105,"201051344000890","174011545737251",29.54,16.00,0,327.32,357.98,36.3,33.1,0.283,1315894.3,1315894.3,2646,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744109,540574.00
06/05/2019 10:15,2,1.152,ACTIVE,211.93,340.55,59.948,1559744105,"201051344000988","174011545737251",19.30,15.80,0,327.32,350.17,22.6,19.9,0.181,1009250.2,1009250.2,2638,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744110,540575.00
06/05/2019 10:15,2,1.164,ACTIVE,212.38,342.05,60.006,1559744105,"201051344000582","174011545737251",29.58,16.00,0,327.62,358.28,34.9,31.8,0.283,1294013.2,1294013.2,2639,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744111,540576.00
06/05/2019 10:15,2,1.160,ACTIVE,211.70,342.35,59.985,1559744105,"201051344000868","174011545737251",29.36,15.80,0,327.62,357.38,34.6,31.4,0.265,1302359.7,1302359.7,2640,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744112,540577.00
06/05/2019 10:15,2,1.123,ACTIVE,212.38,342.95,60.033,1559744105,"201051344000576","174011545737251",29.38,16.30,0,326.72,356.78,33.4,30.3,0.278,1319775.2,1319775.2,2643,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744113,540578.00
06/05/2019 10:15,2,1.143,ACTIVE,212.16,342.05,60.006,1559744105,"201051344001158","174011545737251",29.64,15.50,0,327.02,357.68,34.4,31.2,0.278,1296641.0,1296641.0,2636,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744114,540579.00
06/05/2019 10:15,2,1.160,ACTIVE,211.93,342.05,60.028,1559744105,"201051344000917","174011545737251",29.34,17.00,0,327.32,357.98,34.5,31.4,0.270,1310646.5,1310646.5,2645,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744115,540580.00
06/05/2019 10:15,2,1.213,ACTIVE,212.16,338.14,60.028,1559744105,"201051344000417","174011545737251",19.42,15.30,0,327.62,349.86,23.9,21.1,0.172,1045327.7,1045327.7,2648,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744116,540581.00
06/05/2019 10:15,2,1.164,ACTIVE,212.16,342.95,60.033,1559744105,"201051344000685","174011545737251",29.72,15.80,0,327.32,357.98,35.0,31.9,0.309,1317048.5,1317048.5,2646,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744117,540582.00
06/05/2019 10:15,2,1.195,ACTIVE,212.16,341.15,59.990,1559744105,"201051344000651","174011545737251",29.62,16.30,0,328.22,357.98,35.9,32.7,0.274,1310556.8,1310556.8,2646,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744118,540583.00
06/05/2019 10:15,2,1.164,ACTIVE,211.48,341.15,59.964,1559744105,"201051344000594","174011545737251",29.56,15.80,0,326.12,357.68,34.9,31.7,0.274,1321979.3,1321979.3,2642,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744119,540584.00
06/05/2019 10:15,2,1.164,ACTIVE,212.38,342.95,60.006,1559744105,"201051344000469","174011545737251",29.20,15.80,0,326.12,357.68,34.5,31.3,0.274,1302087.7,1302087.7,2641,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744120,540585.00
06/05/2019 10:15,2,1.230,ACTIVE,212.38,342.35,59.985,1559744105,"201051344000585","174011545737251",29.66,16.00,0,327.62,358.88,37.0,33.8,0.296,1324576.8,1324576.8,2639,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744121,540586.00
06/05/2019 10:15,2,1.135,ACTIVE,212.61,343.25,59.996,1559744105,"201051344000853","174011545737251",29.88,16.30,0,327.62,356.78,34.3,31.2,0.270,1325266.4,1325266.4,2643,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744122,540587.00
06/05/2019 10:15,2,1.162,ACTIVE,212.16,342.05,60.001,1559744105,"201051344001145","174011545737251",29.82,15.30,0,328.22,357.98,35.1,31.9,0.270,1325364.0,1325364.0,2649,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744123,540588.00
06/05/2019 10:15,2,1.188,ACTIVE,212.16,341.15,59.975,1559744105,"201051344000438","174011545737251",30.32,15.80,0,327.02,359.18,36.5,33.3,0.292,1318760.2,1318760.2,2641,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744124,540589.00
06/05/2019 10:15,2,1.201,ACTIVE,211.70,341.15,59.980,1559744105,"201051344001135","174011545737251",29.98,16.70,0,327.62,357.98,36.5,33.3,0.283,1305697.0,1305697.0,2642,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744125,540590.00
06/05/2019 10:15,2,1.133,ACTIVE,211.93,341.75,59.996,1559744105,"201051344000983","174011545737251",29.92,17.00,0,327.32,357.38,34.4,31.2,0.278,1323200.5,1323200.5,2636,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744125,540591.00
06/05/2019 10:15,2,1.178,ACTIVE,211.93,341.15,59.990,1559744105,"201051344001203","174011545737251",29.92,16.00,0,327.32,359.18,35.7,32.5,0.292,1313522.1,1313522.1,2642,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744126,540592.00
06/05/2019 10:15,2,1.158,ACTIVE,211.70,340.85,60.001,1559744105,"201051344001230","174011545737251",29.74,15.50,0,327.32,356.48,34.9,31.8,0.274,1309079.9,1309079.9,2655,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744127,540593.00
06/05/2019 10:15,2,1.186,ACTIVE,211.70,341.45,60.017,1559744105,"201051344000646","174011545737251",29.74,15.50,0,327.62,358.88,35.8,32.6,0.292,1302904.1,1302904.1,2646,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744128,540594.00
06/05/2019 10:15,2,1.160,ACTIVE,211.93,339.95,60.028,1559744105,"201051344000867","174011545737251",29.54,16.30,0,325.52,357.68,34.8,31.6,0.270,1300367.3,1300367.3,2637,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744129,540595.00
06/05/2019 10:15,2,1.146,ACTIVE,212.16,342.95,59.990,1559744105,"201051344000633","174011545737251",29.76,16.00,0,327.62,356.78,34.5,31.4,0.265,1297643.2,1297643.2,2641,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744130,540596.00
06/05/2019 10:15,2,1.227,ACTIVE,211.48,341.15,59.985,1559744105,"201051344000955","174011545737251",29.46,16.00,0,327.02,357.98,36.6,33.4,0.301,1323322.3,1323322.3,2642,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744131,540597.00
06/05/2019 10:15,2,1.135,ACTIVE,212.16,339.95,59.990,1559744105,"201051344000648","174011545737251",29.76,15.50,0,327.62,357.08,34.2,31.1,0.270,1312322.9,1312322.9,2638,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744132,540598.00
06/05/2019 10:15,2,1.145,ACTIVE,212.38,340.85,59.985,1559744105,"201051344000645","174011545737251",29.42,17.00,0,328.22,356.48,34.1,31.0,0.256,1317559.2,1317559.2,2639,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744133,540599.00
06/05/2019 10:15,2,1.154,ACTIVE,212.16,342.65,59.996,1559744105,"201051344000569","174011545737251",29.62,16.30,0,327.32,357.98,34.7,31.6,0.274,1334083.1,1334083.1,2643,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744134,540600.00
06/05/2019 10:15,2,1.207,ACTIVE,212.38,345.66,59.990,1559744105,"179051228000119","174011545737251",29.70,18.70,0,328.22,358.28,36.4,33.2,0.283,120656.1,120656.1,2660,0,0,0,L,46974696,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559744135,540601.00
06/05/2019 10:30,2,0.684,ACTIVE,211.70,335.44,60.017,1559745003,"201051344000579","174011545737251",28.96,16.70,0,327.92,357.98,20.1,17.5,0.133,1334471.8,1334471.8,2642,0,0,0,L,1122011218,1,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745005,540602.00
06/05/2019 10:30,2,0.674,ACTIVE,211.93,336.04,60.028,1559745003,"201051344001025","174011545737251",29.22,16.30,0,327.92,359.78,20.0,17.3,0.137,1317902.0,1317902.0,2640,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745006,540603.00
06/05/2019 10:30,2,0.668,ACTIVE,212.16,337.24,60.028,1559745003,"201051344001093","174011545737251",29.04,17.00,0,326.42,358.88,19.7,17.1,0.128,1300935.3,1300935.3,2645,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745007,540604.00
06/05/2019 10:30,2,0.648,ACTIVE,211.70,335.74,60.028,1559745003,"201051344000458","174011545737251",29.00,17.50,0,326.42,357.98,19.1,16.5,0.137,1316617.5,1316617.5,2641,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745008,540605.00
06/05/2019 10:30,2,0.689,ACTIVE,212.16,336.64,60.059,1559745003,"201051344000890","174011545737251",29.10,16.30,0,326.42,358.88,20.4,17.7,0.141,1315900.3,1315900.3,2647,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745008,540606.00
06/05/2019 10:30,2,0.645,ACTIVE,211.48,335.44,60.059,1559745003,"201051344000988","174011545737251",18.87,16.70,0,326.42,351.67,12.3,10.0,0.084,1009253.7,1009253.7,2639,0,0,0,L,1122011218,1,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745009,540607.00
06/05/2019 10:30,2,0.664,ACTIVE,212.61,336.94,60.022,1559745003,"201051344000582","174011545737251",28.86,16.70,0,326.72,359.18,19.4,16.8,0.146,1294018.9,1294018.9,2640,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745010,540608.00
06/05/2019 10:30,2,0.658,ACTIVE,211.48,335.44,60.033,1559745003,"201051344000868","174011545737251",29.10,16.30,0,327.02,358.28,19.4,16.8,0.133,1302365.4,1302365.4,2641,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745011,540609.00
06/05/2019 10:30,2,0.633,ACTIVE,212.16,337.84,60.054,1559745003,"201051344000576","174011545737251",29.38,17.00,0,328.82,357.98,18.8,16.3,0.133,1319780.7,1319780.7,2644,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745012,540610.00
06/05/2019 10:30,2,0.633,ACTIVE,211.70,336.04,60.017,1559745003,"201051344001158","174011545737251",29.58,16.30,0,327.92,359.48,19.0,16.4,0.137,1296646.6,1296646.6,2637,0,0,0,L,1122011218,1,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745013,540611.00
06/05/2019 10:30,2,0.664,ACTIVE,212.38,338.74,60.028,1559745003,"201051344000917","174011545737251",28.78,17.50,0,327.62,358.58,19.4,16.8,0.128,1310652.1,1310652.1,2646,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745014,540612.00
06/05/2019 10:30,2,0.707,ACTIVE,212.38,336.34,60.033,1559745003,"201051344000417","174011545737251",18.91,16.00,0,327.02,351.37,13.6,11.2,0.093,1045331.4,1045331.4,2649,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745015,540613.00
06/05/2019 10:30,2,0.650,ACTIVE,212.16,337.54,60.028,1559745003,"201051344000685","174011545737251",29.28,16.00,0,326.72,359.18,19.3,16.7,0.150,1317054.2,1317054.2,2647,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745016,540614.00
06/05/2019 10:30,2,0.684,ACTIVE,212.38,338.74,60.033,1559745003,"201051344000651","174011545737251",28.78,17.00,0,325.82,358.88,20.0,17.4,0.141,1310562.7,1310562.7,2647,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745017,540615.00
06/05/2019 10:30,2,0.645,ACTIVE,211.48,336.64,60.038,1559745003,"201051344000594","174011545737251",29.86,16.70,0,327.62,357.38,19.6,17.0,0.137,1321985.0,1321985.0,2643,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745018,540616.00
06/05/2019 10:30,2,0.668,ACTIVE,211.93,337.54,60.028,1559745003,"201051344000469","174011545737251",28.84,16.30,0,326.72,358.88,19.6,17.0,0.141,1302093.3,1302093.3,2642,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745019,540617.00
06/05/2019 10:30,2,0.721,ACTIVE,212.38,336.94,60.038,1559745003,"201051344000585","174011545737251",28.96,16.70,0,328.22,359.48,21.2,18.5,0.146,1324582.8,1324582.8,2640,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745020,540618.00
06/05/2019 10:30,2,0.666,ACTIVE,212.38,339.34,60.038,1559745003,"201051344000853","174011545737251",28.80,17.30,0,329.73,357.68,19.5,16.9,0.137,1325272.0,1325272.0,2644,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745021,540619.00
06/05/2019 10:30,2,0.658,ACTIVE,212.16,336.64,60.038,1559745003,"201051344001145","174011545737251",29.42,15.80,0,327.02,359.48,19.6,17.0,0.146,1325369.7,1325369.7,2650,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745022,540620.00
06/05/2019 10:30,2,0.686,ACTIVE,212.38,336.64,60.043,1559745003,"201051344000438","174011545737251",29.72,16.30,0,327.32,359.78,20.7,18.0,0.141,1318766.1,1318766.1,2642,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745023,540621.00
06/05/2019 10:30,2,0.705,ACTIVE,211.93,336.04,60.043,1559745003,"201051344001135","174011545737251",29.18,17.00,0,325.82,358.88,20.9,18.2,0.146,1305702.9,1305702.9,2643,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745024,540622.00
06/05/2019 10:30,2,0.674,ACTIVE,211.93,336.34,60.017,1559745003,"201051344000983","174011545737251",29.16,17.50,0,327.62,357.68,19.9,17.3,0.137,1323206.1,1323206.1,2637,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745025,540623.00
06/05/2019 10:30,2,0.688,ACTIVE,212.16,337.24,60.049,1559745003,"201051344001203","174011545737251",29.16,16.70,0,327.02,359.78,20.3,17.7,0.141,1313527.9,1313527.9,2643,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745026,540624.00
06/05/2019 10:30,2,0.664,ACTIVE,211.93,336.64,60.054,1559745003,"201051344001230","174011545737251",29.32,16.00,0,327.02,357.38,19.8,17.1,0.141,1309085.5,1309085.5,2656,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745027,540625.00
06/05/2019 10:30,2,0.688,ACTIVE,211.48,337.24,60.038,1559745003,"201051344000646","174011545737251",29.24,16.00,0,326.72,360.38,20.4,17.8,0.150,1302909.9,1302909.9,2647,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745027,540626.00
06/05/2019 10:30,2,0.678,ACTIVE,211.93,335.74,60.038,1559745003,"201051344000867","174011545737251",29.18,17.30,0,327.32,357.68,20.1,17.4,0.141,1300373.0,1300373.0,2638,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745028,540627.00
06/05/2019 10:30,2,0.668,ACTIVE,212.38,339.04,60.043,1559745003,"201051344000633","174011545737251",29.24,17.00,0,328.22,357.98,19.9,17.3,0.146,1297648.8,1297648.8,2642,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745029,540628.00
06/05/2019 10:30,2,0.719,ACTIVE,211.70,337.24,60.049,1559745003,"201051344000955","174011545737251",28.92,16.70,0,327.62,360.08,21.1,18.4,0.155,1323328.2,1323328.2,2643,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745030,540629.00
06/05/2019 10:30,2,0.676,ACTIVE,211.93,336.94,60.049,1559745003,"201051344000648","174011545737251",28.94,16.30,0,327.02,357.98,19.9,17.2,0.141,1312328.4,1312328.4,2639,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745031,540630.00
06/05/2019 10:30,2,0.672,ACTIVE,212.16,338.14,60.054,1559745003,"201051344000645","174011545737251",28.88,17.50,0,328.22,358.28,19.7,17.1,0.146,1317564.7,1317564.7,2640,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745032,540631.00
06/05/2019 10:30,2,0.689,ACTIVE,211.93,336.34,60.038,1559745003,"201051344000569","174011545737251",29.20,17.00,0,327.92,359.48,20.4,17.8,0.146,1334088.7,1334088.7,2644,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745033,540632.00
06/05/2019 10:30,2,0.738,ACTIVE,212.16,340.55,60.043,1559745003,"179051228000119","174011545737251",29.18,19.30,0,329.73,361.89,21.9,19.2,0.150,120662.1,120662.1,2661,0,0,0,L,46974696,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745034,540633.00
06/05/2019 10:45,2,1.467,ACTIVE,213.06,346.26,60.022,1559745904,"201051344000579","174011545737251",29.66,17.80,0,327.02,363.09,44.1,40.6,0.354,1334479.7,1334479.7,2643,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745905,540634.00
06/05/2019 10:45,2,1.516,ACTIVE,213.06,345.96,60.001,1559745904,"201051344001025","174011545737251",29.46,17.30,0,328.22,364.59,45.2,41.7,0.362,1317910.0,1317910.0,2641,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745906,540635.00
06/05/2019 10:45,2,1.455,ACTIVE,213.29,347.16,60.017,1559745904,"201051344001093","174011545737251",29.88,17.50,0,327.62,363.69,44.1,40.6,0.349,1300943.1,1300943.1,2646,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745907,540636.00
06/05/2019 10:45,2,1.406,ACTIVE,212.83,345.36,60.028,1559745904,"201051344000458","174011545737251",29.80,18.70,0,327.92,362.79,42.5,39.1,0.358,1316625.0,1316625.0,2642,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745908,540637.00
06/05/2019 10:45,2,1.510,ACTIVE,212.83,346.26,60.033,1559745904,"201051344000890","174011545737251",29.54,17.30,0,327.32,364.29,45.2,41.7,0.358,1315908.4,1315908.4,2648,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745909,540638.00
06/05/2019 10:45,2,1.465,ACTIVE,213.06,343.25,60.033,1559745904,"201051344000988","174011545737251",19.18,17.50,0,326.72,355.58,28.5,25.6,0.234,1009258.6,1009258.6,2640,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745910,540639.00
06/05/2019 10:45,2,1.471,ACTIVE,213.51,347.16,60.028,1559745904,"201051344000582","174011545737251",29.44,17.30,0,327.92,364.89,43.9,40.4,0.354,1294026.7,1294026.7,2641,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745911,540640.00
06/05/2019 10:45,2,1.455,ACTIVE,212.83,345.66,60.033,1559745904,"201051344000868","174011545737251",29.52,17.30,0,326.72,362.79,43.5,40.1,0.340,1302373.2,1302373.2,2642,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745912,540641.00
06/05/2019 10:45,2,1.420,ACTIVE,213.29,347.16,60.028,1559745904,"201051344000576","174011545737251",29.44,17.80,0,327.32,363.69,42.4,39.0,0.349,1319788.3,1319788.3,2645,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745913,540642.00
06/05/2019 10:45,2,1.455,ACTIVE,213.06,345.96,60.022,1559745904,"201051344001158","174011545737251",29.30,17.30,0,327.02,363.39,43.2,39.8,0.354,1296654.3,1296654.3,2638,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745914,540643.00
06/05/2019 10:45,2,1.449,ACTIVE,213.06,347.16,60.038,1559745904,"201051344000917","174011545737251",29.82,18.30,0,327.02,363.99,43.8,40.4,0.349,1310659.9,1310659.9,2647,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745915,540644.00
06/05/2019 10:45,2,1.504,ACTIVE,213.06,342.05,60.033,1559745904,"201051344000417","174011545737251",19.62,16.30,0,327.92,354.67,29.9,27.0,0.239,1045336.6,1045336.6,2650,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745916,540645.00
06/05/2019 10:45,2,1.473,ACTIVE,213.06,346.56,60.028,1559745904,"201051344000685","174011545737251",29.64,17.00,0,327.92,364.89,44.2,40.8,0.380,1317062.0,1317062.0,2648,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745917,540646.00
06/05/2019 10:45,2,1.504,ACTIVE,213.06,347.16,60.006,1559745904,"201051344000651","174011545737251",29.70,17.50,0,328.82,364.89,45.3,41.8,0.367,1310570.7,1310570.7,2648,0,0,0,L,1122011218,1,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745918,540647.00
06/05/2019 10:45,2,1.463,ACTIVE,212.38,345.36,60.038,1559745904,"201051344000594","174011545737251",29.78,17.50,0,327.02,363.99,44.2,40.7,0.354,1321992.9,1321992.9,2644,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745919,540648.00
06/05/2019 10:45,2,1.443,ACTIVE,213.29,346.26,60.033,1559745904,"201051344000469","174011545737251",29.86,17.80,0,327.32,363.09,43.7,40.2,0.358,1302101.0,1302101.0,2643,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745920,540649.00
06/05/2019 10:45,2,1.521,ACTIVE,213.51,347.76,60.028,1559745904,"201051344000585","174011545737251",30.22,17.30,0,327.92,365.49,46.6,43.1,0.376,1324591.2,1324591.2,2641,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745921,540650.00
06/05/2019 10:45,2,1.455,ACTIVE,213.74,347.76,60.033,1559745904,"201051344000853","174011545737251",29.64,18.30,0,329.43,364.89,43.7,40.3,0.345,1325279.7,1325279.7,2645,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745921,540651.00
06/05/2019 10:45,2,1.457,ACTIVE,213.29,347.16,60.033,1559745904,"201051344001145","174011545737251",30.08,16.70,0,328.22,364.89,44.4,40.9,0.358,1325377.5,1325377.5,2651,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745922,540652.00
06/05/2019 10:45,2,1.498,ACTIVE,213.29,347.46,60.033,1559745904,"201051344000438","174011545737251",30.14,17.30,0,327.32,365.80,45.8,42.3,0.367,1318774.3,1318774.3,2643,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745923,540653.00
06/05/2019 10:45,2,1.533,ACTIVE,212.83,345.96,60.022,1559745904,"201051344001135","174011545737251",29.62,17.80,0,328.22,364.59,46.0,42.5,0.362,1305711.1,1305711.1,2644,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745924,540654.00
06/05/2019 10:45,2,1.432,ACTIVE,213.06,345.96,60.028,1559745904,"201051344000983","174011545737251",30.10,18.30,0,327.62,363.39,43.7,40.3,0.367,1323213.9,1323213.9,2638,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745925,540655.00
06/05/2019 10:45,2,1.514,ACTIVE,213.29,346.26,60.022,1559745904,"201051344001203","174011545737251",29.62,17.30,0,328.22,367.00,45.4,41.9,0.371,1313535.9,1313535.9,2644,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745926,540656.00
06/05/2019 10:45,2,1.461,ACTIVE,212.83,345.66,60.006,1559745904,"201051344001230","174011545737251",29.98,16.70,0,325.82,363.69,44.4,40.9,0.367,1309093.4,1309093.4,2657,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745927,540657.00
06/05/2019 10:45,2,1.488,ACTIVE,212.61,347.46,60.017,1559745904,"201051344000646","174011545737251",30.06,16.70,0,326.12,365.49,45.3,41.8,0.371,1302917.9,1302917.9,2648,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745928,540658.00
06/05/2019 10:45,2,1.471,ACTIVE,213.06,345.36,60.022,1559745904,"201051344000867","174011545737251",29.64,18.00,0,327.32,363.09,44.2,40.7,0.349,1300380.8,1300380.8,2639,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745929,540659.00
06/05/2019 10:45,2,1.455,ACTIVE,213.29,347.46,60.043,1559745904,"201051344000633","174011545737251",29.82,18.00,0,326.42,363.99,44.0,40.5,0.354,1297656.5,1297656.5,2643,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745930,540660.00
06/05/2019 10:45,2,1.527,ACTIVE,212.83,346.86,60.017,1559745904,"201051344000955","174011545737251",29.86,17.30,0,325.82,364.29,46.2,42.7,0.380,1323336.5,1323336.5,2644,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745931,540661.00
06/05/2019 10:45,2,1.434,ACTIVE,213.06,346.26,60.022,1559745904,"201051344000648","174011545737251",29.86,17.30,0,327.92,363.99,43.4,39.9,0.358,1312336.0,1312336.0,2640,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745932,540662.00
06/05/2019 10:45,2,1.463,ACTIVE,213.51,346.26,60.059,1559745904,"201051344000645","174011545737251",29.34,18.30,0,328.82,363.99,43.5,40.1,0.354,1317572.4,1317572.4,2641,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745933,540663.00
06/05/2019 10:45,2,1.449,ACTIVE,213.06,345.96,60.017,1559745904,"201051344000569","174011545737251",30.00,18.00,0,327.32,363.99,44.0,40.6,0.358,1334096.6,1334096.6,2645,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745934,540664.00
06/05/2019 10:45,2,1.508,ACTIVE,213.29,350.47,60.049,1559745904,"179051228000119","174011545737251",29.90,20.30,0,329.13,367.00,45.7,42.2,0.371,120670.3,120670.3,2662,0,0,0,L,46974696,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559745934,540665.00
06/05/2019 11:00,2,2.123,ACTIVE,213.51,353.77,60.028,1559746804,"201051344000579","174011545737251",30.36,19.80,0,330.93,378.42,65.3,61.1,0.535,1334491.6,1334491.6,2644,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746805,540666.00
06/05/2019 11:00,2,2.250,ACTIVE,212.83,351.67,60.022,1559746804,"201051344001025","174011545737251",29.54,19.30,0,330.93,378.72,67.4,63.1,0.544,1317922.2,1317922.2,2642,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746806,540667.00
06/05/2019 11:00,2,2.170,ACTIVE,213.06,353.17,60.033,1559746804,"201051344001093","174011545737251",29.72,19.00,0,330.33,378.42,65.4,61.2,0.535,1300955.0,1300955.0,2647,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746807,540668.00
06/05/2019 11:00,2,2.113,ACTIVE,213.29,352.87,60.033,1559746804,"201051344000458","174011545737251",29.60,20.00,0,329.43,377.82,63.4,59.3,0.539,1316636.5,1316636.5,2643,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746808,540669.00
06/05/2019 11:00,2,2.244,ACTIVE,212.61,352.57,60.065,1559746804,"201051344000890","174011545737251",29.52,18.70,0,330.03,378.72,67.1,62.9,0.552,1315920.6,1315920.6,2649,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746809,540670.00
06/05/2019 11:00,2,2.195,ACTIVE,213.51,348.96,60.028,1559746804,"201051344000988","174011545737251",19.16,18.70,0,330.03,366.40,42.6,39.2,0.358,1009266.1,1009266.1,2641,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746810,540671.00
06/05/2019 11:00,2,2.188,ACTIVE,213.29,353.77,60.038,1559746804,"201051344000582","174011545737251",29.52,18.70,0,330.63,379.62,65.5,61.3,0.548,1294038.5,1294038.5,2642,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746811,540672.00
06/05/2019 11:00,2,2.170,ACTIVE,212.83,352.57,60.038,1559746804,"201051344000868","174011545737251",29.46,18.30,0,329.43,378.42,64.8,60.6,0.539,1302384.9,1302384.9,2643,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746812,540673.00
06/05/2019 11:00,2,2.119,ACTIVE,213.74,354.07,60.038,1559746804,"201051344000576","174011545737251",29.44,19.30,0,330.93,379.02,63.3,59.2,0.535,1319799.6,1319799.6,2646,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746813,540674.00
06/05/2019 11:00,2,2.162,ACTIVE,213.51,352.87,60.038,1559746804,"201051344001158","174011545737251",29.58,19.00,0,329.43,379.02,64.8,60.6,0.539,1296665.9,1296665.9,2639,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746814,540675.00
06/05/2019 11:00,2,2.170,ACTIVE,213.06,354.07,60.043,1559746804,"201051344000917","174011545737251",29.82,19.80,0,330.93,378.72,65.5,61.3,0.544,1310671.6,1310671.6,2648,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746815,540676.00
06/05/2019 11:00,2,2.262,ACTIVE,212.83,347.16,60.049,1559746804,"201051344000417","174011545737251",19.30,17.80,0,329.73,364.59,44.2,40.7,0.367,1045344.4,1045344.4,2651,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746816,540677.00
06/05/2019 11:00,2,2.209,ACTIVE,212.83,353.17,60.001,1559746804,"201051344000685","174011545737251",29.74,18.00,0,329.13,379.92,66.5,62.3,0.570,1317073.9,1317073.9,2649,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746817,540678.00
06/05/2019 11:00,2,2.238,ACTIVE,213.06,354.37,60.038,1559746804,"201051344000651","174011545737251",29.88,19.50,0,331.53,380.22,67.7,63.5,0.552,1310582.8,1310582.8,2649,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746818,540679.00
06/05/2019 11:00,2,2.189,ACTIVE,213.06,352.27,60.038,1559746804,"201051344000594","174011545737251",29.72,19.30,0,327.62,377.52,65.9,61.7,0.539,1322004.7,1322004.7,2645,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746819,540680.00
06/05/2019 11:00,2,2.186,ACTIVE,213.74,353.77,60.028,1559746804,"201051344000469","174011545737251",29.46,19.50,0,329.43,379.32,65.3,61.1,0.557,1302112.7,1302112.7,2644,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746820,540681.00
06/05/2019 11:00,2,2.283,ACTIVE,213.29,354.97,60.033,1559746804,"201051344000585","174011545737251",29.88,19.00,0,331.23,380.82,69.1,64.8,0.566,1324603.6,1324603.6,2642,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746820,540682.00
06/05/2019 11:00,2,2.145,ACTIVE,213.96,353.77,60.038,1559746804,"201051344000853","174011545737251",29.94,20.70,0,332.43,379.32,65.1,60.9,0.530,1325291.4,1325291.4,2646,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746821,540683.00
06/05/2019 11:00,2,2.207,ACTIVE,212.61,352.27,60.033,1559746804,"201051344001145","174011545737251",29.78,17.80,0,330.63,379.32,66.5,62.3,0.552,1325389.4,1325389.4,2652,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746822,540684.00
06/05/2019 11:00,2,2.258,ACTIVE,212.83,353.77,60.038,1559746804,"201051344000438","174011545737251",29.94,18.70,0,331.83,380.52,68.5,64.2,0.566,1318786.6,1318786.6,2644,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746823,540685.00
06/05/2019 11:00,2,2.264,ACTIVE,212.61,351.97,60.033,1559746804,"201051344001135","174011545737251",29.94,19.50,0,330.63,379.32,68.5,64.2,0.548,1305723.4,1305723.4,2645,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746824,540686.00
06/05/2019 11:00,2,2.160,ACTIVE,213.51,354.97,60.038,1559746804,"201051344000983","174011545737251",29.82,20.70,0,329.73,378.72,65.3,61.1,0.539,1323225.5,1323225.5,2639,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746825,540687.00
06/05/2019 11:00,2,2.293,ACTIVE,212.83,352.87,60.054,1559746804,"201051344001203","174011545737251",29.28,19.00,0,331.53,381.12,68.0,63.7,0.579,1313548.1,1313548.1,2645,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746826,540688.00
06/05/2019 11:00,2,2.209,ACTIVE,212.16,351.67,60.038,1559746804,"201051344001230","174011545737251",29.82,18.00,0,325.52,378.12,66.8,62.5,0.557,1309105.2,1309105.2,2658,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746827,540689.00
06/05/2019 11:00,2,2.258,ACTIVE,212.16,353.47,60.022,1559746804,"201051344000646","174011545737251",29.64,18.00,0,329.13,380.22,67.8,63.5,0.575,1302930.0,1302930.0,2649,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746828,540690.00
06/05/2019 11:00,2,2.195,ACTIVE,213.29,352.27,60.028,1559746804,"201051344000867","174011545737251",29.76,19.50,0,330.03,378.42,66.2,61.9,0.544,1300392.6,1300392.6,2640,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746829,540691.00
06/05/2019 11:00,2,2.180,ACTIVE,213.51,354.07,60.043,1559746804,"201051344000633","174011545737251",29.86,20.30,0,330.33,378.72,65.9,61.6,0.544,1297668.2,1297668.2,2644,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746830,540692.00
06/05/2019 11:00,2,2.264,ACTIVE,212.16,352.27,60.022,1559746804,"201051344000955","174011545737251",30.16,19.00,0,329.73,379.32,69.2,64.8,0.579,1323348.8,1323348.8,2645,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746831,540693.00
06/05/2019 11:00,2,2.123,ACTIVE,213.51,353.17,60.028,1559746804,"201051344000648","174011545737251",30.06,18.70,0,329.73,379.02,64.7,60.5,0.539,1312347.6,1312347.6,2641,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746832,540694.00
06/05/2019 11:00,2,2.207,ACTIVE,213.96,354.07,60.033,1559746804,"201051344000645","174011545737251",29.22,20.00,0,330.93,380.22,65.3,61.1,0.539,1317583.9,1317583.9,2642,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746833,540695.00
06/05/2019 11:00,2,2.191,ACTIVE,213.51,354.37,60.038,1559746804,"201051344000569","174011545737251",29.68,19.80,0,330.03,379.92,65.8,61.6,0.552,1334108.3,1334108.3,2646,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746834,540696.00
06/05/2019 11:00,2,2.234,ACTIVE,213.74,358.28,60.033,1559746804,"179051228000119","174011545737251",29.80,21.80,0,331.53,382.63,67.5,63.2,0.570,120682.4,120682.4,2663,0,0,0,L,46974696,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559746834,540697.00
06/05/2019 11:15,2,2.348,ACTIVE,213.96,355.58,60.017,1559747704,"201051344000579","174011545737251",29.62,21.50,0,318.30,390.14,70.5,66.1,0.588,1334509.3,1334509.3,2645,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747705,540698.00
06/05/2019 11:15,2,2.430,ACTIVE,212.61,354.07,60.028,1559747704,"201051344001025","174011545737251",29.18,22.30,0,317.70,388.04,71.8,67.4,0.579,1317940.4,1317940.4,2643,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747706,540699.00
06/05/2019 11:15,2,2.314,ACTIVE,212.83,354.67,60.038,1559747704,"201051344001093","174011545737251",29.42,21.00,0,318.91,387.74,69.0,64.6,0.557,1300972.5,1300972.5,2648,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747707,540700.00
