ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 11:15,2,2.291,ACTIVE,213.74,354.67,60.022,1559747704,"201051344000458","174011545737251",29.30,22.80,0,319.51,389.24,68.0,63.7,0.579,1316653.6,1316653.6,2644,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747708,540701.00
06/05/2019 11:15,2,2.387,ACTIVE,212.16,353.47,59.980,1559747704,"201051344000890","174011545737251",29.34,21.00,0,318.61,387.74,71.0,66.6,0.570,1315938.6,1315938.6,2650,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747709,540702.00
06/05/2019 11:15,2,2.326,ACTIVE,213.74,350.47,60.028,1559747704,"201051344000988","174011545737251",19.30,20.30,0,332.13,375.11,45.5,42.0,0.384,1009277.4,1009277.4,2642,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747710,540703.00
06/05/2019 11:15,2,2.318,ACTIVE,213.06,354.67,59.990,1559747704,"201051344000582","174011545737251",29.44,21.00,0,318.30,388.94,69.2,64.8,0.575,1294056.1,1294056.1,2643,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747711,540704.00
06/05/2019 11:15,2,2.320,ACTIVE,213.51,353.77,60.043,1559747704,"201051344000868","174011545737251",29.26,20.30,0,318.91,388.94,68.8,64.5,0.561,1302402.2,1302402.2,2644,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747712,540705.00
06/05/2019 11:15,2,2.283,ACTIVE,213.96,355.28,60.012,1559747704,"201051344000576","174011545737251",28.98,21.80,0,318.91,389.54,67.1,62.8,0.566,1319816.6,1319816.6,2647,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747713,540706.00
06/05/2019 11:15,2,2.328,ACTIVE,213.74,355.58,60.028,1559747704,"201051344001158","174011545737251",29.22,21.30,0,319.21,389.54,68.9,64.6,0.579,1296683.3,1296683.3,2640,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747714,540707.00
06/05/2019 11:15,2,2.301,ACTIVE,212.83,354.37,60.028,1559747704,"201051344000917","174011545737251",29.36,21.80,0,318.00,387.44,68.5,64.2,0.575,1310689.1,1310689.1,2649,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747714,540708.00
06/05/2019 11:15,2,2.363,ACTIVE,212.61,348.36,60.017,1559747704,"201051344000417","174011545737251",19.38,19.50,0,328.82,371.81,46.4,42.9,0.389,1045356.0,1045356.0,2652,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747715,540709.00
06/05/2019 11:15,2,2.361,ACTIVE,212.61,354.07,60.028,1559747704,"201051344000685","174011545737251",29.18,20.30,0,318.30,387.74,69.8,65.4,0.605,1317091.6,1317091.6,2650,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747716,540710.00
06/05/2019 11:15,2,2.377,ACTIVE,213.06,354.37,60.028,1559747704,"201051344000651","174011545737251",29.48,22.30,0,319.51,388.64,71.0,66.6,0.579,1310600.8,1310600.8,2650,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747717,540711.00
06/05/2019 11:15,2,2.303,ACTIVE,213.06,354.07,60.028,1559747704,"201051344000594","174011545737251",29.82,21.80,0,319.51,387.44,69.5,65.2,0.570,1322022.3,1322022.3,2646,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747718,540712.00
06/05/2019 11:15,2,2.324,ACTIVE,213.74,355.28,60.022,1559747704,"201051344000469","174011545737251",29.06,21.50,0,315.60,390.74,68.5,64.2,0.579,1302130.1,1302130.1,2645,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747719,540713.00
06/05/2019 11:15,2,2.441,ACTIVE,213.06,355.88,60.028,1559747704,"201051344000585","174011545737251",29.22,21.30,0,318.91,388.64,72.3,67.8,0.610,1324621.9,1324621.9,2643,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747720,540714.00
06/05/2019 11:15,2,2.311,ACTIVE,214.19,355.58,60.028,1559747704,"201051344000853","174011545737251",29.18,23.80,0,319.81,389.84,68.3,64.0,0.566,1325308.6,1325308.6,2647,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747721,540715.00
06/05/2019 11:15,2,2.289,ACTIVE,212.61,353.77,60.028,1559747704,"201051344001145","174011545737251",29.70,20.00,0,319.81,387.74,68.8,64.5,0.570,1325406.9,1325406.9,2653,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747722,540716.00
06/05/2019 11:15,2,2.342,ACTIVE,212.61,355.28,60.033,1559747704,"201051344000438","174011545737251",30.04,21.50,0,320.41,389.24,71.2,66.8,0.583,1318804.6,1318804.6,2645,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747723,540717.00
06/05/2019 11:15,2,2.387,ACTIVE,212.38,353.77,60.012,1559747704,"201051344001135","174011545737251",29.50,22.80,0,320.41,387.74,71.3,66.9,0.566,1305741.5,1305741.5,2646,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747724,540718.00
06/05/2019 11:15,2,2.299,ACTIVE,213.74,355.28,60.043,1559747704,"201051344000983","174011545737251",29.34,23.30,0,321.01,388.64,68.3,64.0,0.579,1323242.8,1323242.8,2640,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747725,540719.00
06/05/2019 11:15,2,2.348,ACTIVE,212.83,354.07,59.990,1559747704,"201051344001203","174011545737251",29.56,21.30,0,318.61,388.94,70.3,65.9,0.597,1313566.0,1313566.0,2646,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747726,540720.00
06/05/2019 11:15,2,2.270,ACTIVE,212.16,352.87,60.022,1559747704,"201051344001230","174011545737251",29.82,20.00,0,312.29,386.23,68.6,64.3,0.579,1309122.7,1309122.7,2659,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747727,540721.00
06/05/2019 11:15,2,2.334,ACTIVE,211.93,354.37,60.033,1559747704,"201051344000646","174011545737251",29.72,20.30,0,316.20,388.34,70.2,65.8,0.601,1302947.9,1302947.9,2650,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747728,540722.00
06/05/2019 11:15,2,2.307,ACTIVE,213.74,353.77,60.028,1559747704,"201051344000867","174011545737251",29.36,21.80,0,318.61,388.04,68.6,64.3,0.575,1300410.0,1300410.0,2641,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747729,540723.00
06/05/2019 11:15,2,2.287,ACTIVE,213.74,354.97,60.028,1559747704,"201051344000633","174011545737251",29.42,23.80,0,318.61,387.74,68.2,63.9,0.557,1297685.5,1297685.5,2645,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747730,540724.00
06/05/2019 11:15,2,2.389,ACTIVE,211.93,353.77,60.028,1559747704,"201051344000955","174011545737251",29.52,21.80,0,318.30,387.44,71.4,67.0,0.610,1323366.9,1323366.9,2646,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747730,540725.00
06/05/2019 11:15,2,2.248,ACTIVE,213.74,355.28,60.017,1559747704,"201051344000648","174011545737251",29.52,20.70,0,318.30,389.54,67.2,63.0,0.566,1312364.6,1312364.6,2642,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747731,540726.00
06/05/2019 11:15,2,2.287,ACTIVE,213.96,355.28,60.022,1559747704,"201051344000645","174011545737251",29.14,22.30,0,319.81,389.54,67.5,63.2,0.552,1317601.1,1317601.1,2643,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747733,540727.00
06/05/2019 11:15,2,2.297,ACTIVE,213.74,354.97,60.028,1559747704,"201051344000569","174011545737251",29.18,22.30,0,319.51,389.24,68.0,63.7,0.570,1334125.5,1334125.5,2647,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747734,540728.00
06/05/2019 11:15,2,2.346,ACTIVE,213.96,359.78,60.017,1559747704,"179051228000119","174011545737251",29.22,24.30,0,319.51,393.45,69.4,65.1,0.588,120700.1,120700.1,2664,0,0,0,L,46974696,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559747735,540729.00
06/05/2019 11:30,2,3.232,ACTIVE,215.09,348.06,59.996,1559748604,"201051344000579","174011545737251",29.90,23.30,0,331.53,388.94,97.9,92.6,0.460,1334526.7,1334526.7,2646,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748606,540730.00
06/05/2019 11:30,2,3.334,ACTIVE,213.96,345.06,60.001,1559748604,"201051344001025","174011545737251",29.42,25.00,0,331.83,388.34,99.4,94.0,0.442,1317958.2,1317958.2,2644,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748607,540731.00
06/05/2019 11:30,2,3.193,ACTIVE,214.19,346.26,60.006,1559748604,"201051344001093","174011545737251",29.72,22.80,0,331.83,388.04,96.2,90.9,0.438,1300989.6,1300989.6,2649,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748608,540732.00
06/05/2019 11:30,2,3.168,ACTIVE,214.87,346.56,60.001,1559748604,"201051344000458","174011545737251",29.26,24.50,0,331.83,388.64,94.0,88.8,0.451,1316670.5,1316670.5,2645,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748609,540733.00
06/05/2019 11:30,2,3.266,ACTIVE,213.51,345.36,60.028,1559748604,"201051344000890","174011545737251",29.44,23.00,0,329.43,387.44,97.4,92.1,0.446,1315956.2,1315956.2,2651,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748609,540734.00
06/05/2019 11:30,2,3.191,ACTIVE,214.87,354.37,60.006,1559748604,"201051344000988","174011545737251",19.26,21.80,0,332.13,381.12,62.3,58.2,0.526,1009288.5,1009288.5,2643,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748611,540735.00
06/05/2019 11:30,2,3.205,ACTIVE,214.19,346.56,59.996,1559748604,"201051344000582","174011545737251",29.28,23.00,0,331.53,388.94,95.1,89.8,0.451,1294073.3,1294073.3,2644,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748612,540736.00
06/05/2019 11:30,2,3.205,ACTIVE,214.19,345.66,60.001,1559748604,"201051344000868","174011545737251",28.96,22.80,0,330.93,387.74,94.1,88.9,0.433,1302419.3,1302419.3,2645,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748612,540737.00
06/05/2019 11:30,2,3.082,ACTIVE,215.09,347.76,59.996,1559748604,"201051344000576","174011545737251",29.46,24.00,0,331.83,388.34,92.0,86.8,0.438,1319833.3,1319833.3,2648,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748613,540738.00
06/05/2019 11:30,2,3.182,ACTIVE,215.09,346.86,60.006,1559748604,"201051344001158","174011545737251",29.16,23.30,0,333.03,389.24,93.9,88.7,0.442,1296700.4,1296700.4,2641,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748614,540739.00
06/05/2019 11:30,2,3.145,ACTIVE,213.96,347.46,60.012,1559748604,"201051344000917","174011545737251",29.66,24.30,0,331.23,387.44,94.4,89.2,0.446,1310706.2,1310706.2,2650,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748615,540740.00
06/05/2019 11:30,2,3.191,ACTIVE,213.74,351.67,60.012,1559748604,"201051344000417","174011545737251",19.38,21.00,0,329.13,378.12,62.7,58.6,0.517,1045367.4,1045367.4,2653,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748616,540741.00
06/05/2019 11:30,2,3.193,ACTIVE,213.74,346.26,60.006,1559748604,"201051344000685","174011545737251",29.54,22.30,0,330.33,387.74,95.5,90.3,0.468,1317109.1,1317109.1,2651,0,0,0,L,1122011218,1,123.36,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748617,540742.00
06/05/2019 11:30,2,3.248,ACTIVE,214.19,346.86,60.006,1559748604,"201051344000651","174011545737251",29.36,24.80,0,331.83,388.34,96.7,91.4,0.438,1310618.6,1310618.6,2651,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748618,540743.00
06/05/2019 11:30,2,3.170,ACTIVE,213.96,345.36,60.006,1559748604,"201051344000594","174011545737251",29.46,24.00,0,330.03,386.23,94.7,89.5,0.433,1322039.6,1322039.6,2647,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748619,540744.00
06/05/2019 11:30,2,3.154,ACTIVE,215.09,347.16,60.006,1559748604,"201051344000469","174011545737251",29.18,23.30,0,332.13,389.54,93.2,88.1,0.442,1302147.2,1302147.2,2646,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748620,540745.00
06/05/2019 11:30,2,3.291,ACTIVE,214.19,346.56,59.990,1559748604,"201051344000585","174011545737251",29.30,23.80,0,330.33,389.84,97.6,92.3,0.460,1324640.0,1324640.0,2644,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748621,540746.00
06/05/2019 11:30,2,3.152,ACTIVE,215.54,347.76,60.028,1559748604,"201051344000853","174011545737251",29.00,26.30,0,332.73,388.64,92.6,87.5,0.451,1325325.7,1325325.7,2648,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748622,540747.00
06/05/2019 11:30,2,3.139,ACTIVE,213.74,345.66,60.022,1559748604,"201051344001145","174011545737251",29.70,21.50,0,331.23,387.44,94.4,89.2,0.442,1325424.2,1325424.2,2654,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748623,540748.00
06/05/2019 11:30,2,3.201,ACTIVE,213.96,345.96,60.001,1559748604,"201051344000438","174011545737251",29.80,24.30,0,330.33,388.64,96.6,91.3,0.446,1318822.5,1318822.5,2646,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748624,540749.00
06/05/2019 11:30,2,3.236,ACTIVE,213.96,345.66,60.043,1559748604,"201051344001135","174011545737251",29.50,25.80,0,331.23,387.14,96.6,91.3,0.429,1305759.4,1305759.4,2647,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748625,540750.00
06/05/2019 11:30,2,3.072,ACTIVE,214.87,346.26,59.975,1559748604,"201051344000983","174011545737251",29.76,25.50,0,332.43,388.04,92.6,87.4,0.429,1323259.9,1323259.9,2641,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748625,540751.00
06/05/2019 11:30,2,3.234,ACTIVE,213.96,345.96,59.980,1559748604,"201051344001203","174011545737251",29.38,23.50,0,331.53,389.24,96.2,91.0,0.464,1313583.7,1313583.7,2647,0,0,0,L,1122011218,1,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748626,540752.00
06/05/2019 11:30,2,3.123,ACTIVE,213.29,345.06,59.996,1559748604,"201051344001230","174011545737251",29.76,21.50,0,324.62,385.93,94.2,89.0,0.446,1309140.0,1309140.0,2660,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748627,540753.00
06/05/2019 11:30,2,3.189,ACTIVE,213.29,345.66,60.001,1559748604,"201051344000646","174011545737251",29.56,22.50,0,330.03,388.34,95.5,90.2,0.455,1302965.5,1302965.5,2651,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748628,540754.00
06/05/2019 11:30,2,3.078,ACTIVE,214.64,346.26,60.012,1559748604,"201051344000867","174011545737251",29.88,23.80,0,331.83,387.44,93.2,88.0,0.429,1300427.2,1300427.2,2642,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748629,540755.00
06/05/2019 11:30,2,3.135,ACTIVE,214.64,347.76,59.996,1559748604,"201051344000633","174011545737251",29.30,26.50,0,331.53,386.53,93.1,87.9,0.433,1297702.7,1297702.7,2646,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748630,540756.00
06/05/2019 11:30,2,3.160,ACTIVE,213.29,345.36,60.033,1559748604,"201051344000955","174011545737251",30.16,24.50,0,329.43,387.14,96.6,91.3,0.455,1323384.9,1323384.9,2647,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748631,540757.00
06/05/2019 11:30,2,3.010,ACTIVE,214.87,346.86,60.001,1559748604,"201051344000648","174011545737251",29.96,22.50,0,331.83,388.34,91.3,86.2,0.433,1312381.4,1312381.4,2643,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748632,540758.00
06/05/2019 11:30,2,3.158,ACTIVE,215.09,346.86,60.001,1559748604,"201051344000645","174011545737251",28.78,24.80,0,332.73,388.94,92.1,87.0,0.429,1317618.0,1317618.0,2644,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748633,540759.00
06/05/2019 11:30,2,3.168,ACTIVE,214.87,346.56,60.006,1559748604,"201051344000569","174011545737251",28.78,24.80,0,332.73,388.34,92.4,87.2,0.438,1334142.6,1334142.6,2648,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748634,540760.00
06/05/2019 11:30,2,3.170,ACTIVE,214.87,351.37,60.006,1559748604,"179051228000119","174011545737251",29.36,27.30,0,333.63,390.74,94.3,89.1,0.455,120717.5,120717.5,2665,0,0,0,L,46974696,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559748635,540761.00
06/05/2019 11:45,2,5.373,ACTIVE,218.03,356.48,60.070,1559749504,"201051344000579","174011545737251",29.28,26.80,0,333.33,417.19,159.2,151.8,0.738,1334556.0,1334556.0,2647,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749505,540762.00
06/05/2019 11:45,2,5.506,ACTIVE,216.90,354.97,60.006,1559749504,"201051344001025","174011545737251",28.67,29.30,0,332.43,420.50,159.9,152.5,0.712,1317988.1,1317988.1,2645,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749506,540763.00
06/05/2019 11:45,2,5.309,ACTIVE,216.90,355.58,60.022,1559749504,"201051344001093","174011545737251",28.77,25.80,0,332.43,419.90,154.6,147.3,0.712,1301018.7,1301018.7,2650,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749507,540764.00
06/05/2019 11:45,2,5.150,ACTIVE,217.80,355.28,60.038,1559749504,"201051344000458","174011545737251",29.14,29.00,0,330.63,413.59,152.0,144.8,0.698,1316699.0,1316699.0,2646,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749508,540765.00
06/05/2019 11:45,2,5.266,ACTIVE,215.77,354.97,60.028,1559749504,"201051344000890","174011545737251",28.84,26.30,0,330.33,421.40,153.7,146.4,0.716,1315985.9,1315985.9,2652,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749509,540766.00
06/05/2019 11:45,2,5.164,ACTIVE,217.80,352.27,60.070,1559749504,"201051344000988","174011545737251",18.75,25.30,0,316.50,393.45,98.0,92.7,0.460,1009307.4,1009307.4,2644,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749510,540767.00
06/05/2019 11:45,2,5.037,ACTIVE,216.90,355.88,60.043,1559749504,"201051344000582","174011545737251",29.14,26.30,0,332.13,422.60,148.6,141.5,0.698,1294102.5,1294102.5,2645,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749511,540768.00
06/05/2019 11:45,2,5.029,ACTIVE,216.45,354.07,60.028,1559749504,"201051344000868","174011545737251",28.94,26.50,0,332.43,417.49,147.4,140.3,0.672,1302448.2,1302448.2,2646,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749512,540769.00
06/05/2019 11:45,2,5.072,ACTIVE,217.80,355.58,60.033,1559749504,"201051344000576","174011545737251",28.69,27.30,0,333.33,414.79,147.3,140.2,0.698,1319861.5,1319861.5,2649,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749513,540770.00
06/05/2019 11:45,2,5.158,ACTIVE,217.80,356.78,60.028,1559749504,"201051344001158","174011545737251",28.77,27.00,0,333.03,416.59,150.3,143.2,0.703,1296729.3,1296729.3,2642,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749514,540771.00
06/05/2019 11:45,2,5.018,ACTIVE,216.67,354.67,60.001,1559749504,"201051344000917","174011545737251",29.06,28.80,0,331.23,422.30,147.8,140.7,0.694,1310735.3,1310735.3,2651,0,0,0,L,1122011218,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749515,540772.00
06/05/2019 11:45,2,5.223,ACTIVE,216.22,349.26,60.028,1559749504,"201051344000417","174011545737251",18.92,25.80,0,318.61,394.65,100.2,94.8,0.468,1045386.6,1045386.6,2654,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749516,540773.00
06/05/2019 11:45,2,5.314,ACTIVE,216.00,357.08,60.054,1559749504,"201051344000685","174011545737251",29.40,25.00,0,330.63,421.70,158.2,150.8,0.769,1317138.8,1317138.8,2652,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749516,540774.00
06/05/2019 11:45,2,5.549,ACTIVE,217.35,357.08,60.028,1559749504,"201051344000651","174011545737251",28.71,28.30,0,332.43,421.40,161.3,153.8,0.734,1310648.5,1310648.5,2652,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749517,540775.00
06/05/2019 11:45,2,5.297,ACTIVE,216.45,354.37,60.054,1559749504,"201051344000594","174011545737251",29.76,27.50,0,331.23,418.39,159.5,152.0,0.738,1322069.0,1322069.0,2648,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749518,540776.00
06/05/2019 11:45,2,5.377,ACTIVE,218.03,357.38,60.033,1559749504,"201051344000469","174011545737251",28.98,26.80,0,332.73,416.29,157.8,150.4,0.756,1302176.1,1302176.1,2647,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749519,540777.00
06/05/2019 11:45,2,5.557,ACTIVE,217.35,357.08,59.985,1559749504,"201051344000585","174011545737251",29.08,26.80,0,331.83,421.40,163.7,156.1,0.765,1324670.1,1324670.1,2645,0,0,0,L,1122011218,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749520,540778.00
06/05/2019 11:45,2,5.518,ACTIVE,218.71,359.48,60.033,1559749504,"201051344000853","174011545737251",28.57,29.50,0,334.54,415.39,159.6,152.2,0.751,1325354.5,1325354.5,2649,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749521,540779.00
06/05/2019 11:45,2,5.568,ACTIVE,216.22,356.78,60.033,1559749504,"201051344001145","174011545737251",29.66,25.30,0,331.23,421.70,167.3,159.5,0.778,1325453.7,1325453.7,2655,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749522,540780.00
06/05/2019 11:45,2,5.896,ACTIVE,217.13,357.38,60.033,1559749504,"201051344000438","174011545737251",29.30,28.30,0,331.83,422.30,175.0,167.0,0.809,1318852.7,1318852.7,2647,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749523,540781.00
06/05/2019 11:45,2,6.076,ACTIVE,217.35,357.38,60.022,1559749504,"201051344001135","174011545737251",28.88,29.80,0,329.43,424.71,177.8,169.6,0.791,1305789.4,1305789.4,2648,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749524,540782.00
06/05/2019 11:45,2,5.857,ACTIVE,218.48,358.88,60.038,1559749504,"201051344000983","174011545737251",29.08,29.30,0,333.03,413.89,172.5,164.5,0.813,1323288.7,1323288.7,2642,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749525,540783.00
06/05/2019 11:45,2,6.059,ACTIVE,217.58,359.48,60.043,1559749504,"201051344001203","174011545737251",29.18,27.00,0,332.43,421.10,178.9,170.7,0.849,1313613.8,1313613.8,2648,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749526,540784.00
06/05/2019 11:45,2,5.855,ACTIVE,216.22,356.48,60.038,1559749504,"201051344001230","174011545737251",29.26,25.00,0,328.22,417.19,173.5,165.6,0.818,1309169.5,1309169.5,2661,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749527,540785.00
06/05/2019 11:45,2,6.002,ACTIVE,216.45,356.48,60.054,1559749504,"201051344000646","174011545737251",28.92,26.50,0,329.73,422.30,175.7,167.7,0.831,1302995.4,1302995.4,2652,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749528,540786.00
06/05/2019 11:45,2,6.291,ACTIVE,218.03,358.28,60.028,1559749504,"201051344000867","174011545737251",29.04,27.30,0,331.83,416.29,185.1,176.8,0.849,1300456.4,1300456.4,2643,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749529,540787.00
06/05/2019 11:45,2,6.363,ACTIVE,218.26,360.69,60.033,1559749504,"201051344000633","174011545737251",29.32,30.00,0,332.43,415.39,189.1,180.6,0.888,1297731.8,1297731.8,2647,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749530,540788.00
06/05/2019 11:45,2,6.672,ACTIVE,216.90,360.69,60.038,1559749504,"201051344000955","174011545737251",29.58,29.30,0,328.82,422.60,199.8,190.9,0.924,1323415.3,1323415.3,2648,0,0,0,L,1122011218,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749531,540789.00
06/05/2019 11:45,2,6.330,ACTIVE,218.71,361.89,60.028,1559749504,"201051344000648","174011545737251",29.04,26.30,0,333.33,415.99,186.2,177.8,0.866,1312410.3,1312410.3,2644,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749532,540790.00
06/05/2019 11:45,2,6.387,ACTIVE,218.93,360.38,60.022,1559749504,"201051344000645","174011545737251",28.75,28.50,0,333.33,415.09,185.9,177.6,0.844,1317647.0,1317647.0,2645,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749533,540791.00
06/05/2019 11:45,2,6.365,ACTIVE,219.16,361.89,60.028,1559749504,"201051344000569","174011545737251",28.77,28.30,0,332.73,415.09,185.4,177.0,0.853,1334171.6,1334171.6,2649,0,0,0,L,1122011218,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749534,540792.00
06/05/2019 11:45,2,6.471,ACTIVE,219.39,367.90,60.022,1559749504,"179051228000119","174011545737251",29.14,31.00,0,332.43,419.90,191.0,182.4,0.919,120747.0,120747.0,2666,0,0,0,L,46974696,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559749535,540793.00
06/05/2019 12:00,2,6.730,ACTIVE,220.06,361.29,60.001,1559750404,"201051344000579","174011545737251",28.35,31.30,0,327.92,426.21,193.1,184.4,0.910,1334596.9,1334596.9,2648,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750406,540794.00
06/05/2019 12:00,2,6.895,ACTIVE,218.26,358.28,59.964,1559750404,"201051344001025","174011545737251",28.41,34.50,0,322.81,422.30,198.2,189.3,0.884,1318029.6,1318029.6,2646,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750406,540795.00
06/05/2019 12:00,2,6.895,ACTIVE,218.48,361.59,60.017,1559750404,"201051344001093","174011545737251",27.85,30.30,0,322.81,424.41,194.5,185.8,0.884,1301059.2,1301059.2,2651,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750407,540796.00
06/05/2019 12:00,2,6.895,ACTIVE,220.29,362.19,60.001,1559750404,"201051344000458","174011545737251",28.21,34.00,0,328.22,425.61,197.0,188.2,0.937,1316738.6,1316738.6,2647,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750408,540797.00
06/05/2019 12:00,2,6.928,ALERT,217.13,358.58,60.006,1559750404,"201051344000890","174011545737251",27.61,29.50,0,302.37,421.40,193.7,185.1,0.862,1316026.8,1316026.8,2653,0,0,0,L,1122011218,1,124.94,122.68,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750410,540798.00
06/05/2019 12:00,2,7.254,ACTIVE,220.52,358.88,59.996,1559750404,"201051344000988","174011545737251",17.95,29.50,0,328.22,402.16,131.9,125.4,0.605,1009333.7,1009333.7,2645,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750411,540799.00
06/05/2019 12:00,2,6.383,ACTIVE,218.26,360.38,60.006,1559750404,"201051344000582","174011545737251",28.03,30.80,0,321.91,424.71,180.9,172.7,0.831,1294143.2,1294143.2,2646,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750412,540800.00
06/05/2019 12:00,2,6.814,ACTIVE,218.71,360.99,59.996,1559750404,"201051344000868","174011545737251",27.61,30.00,0,327.62,423.20,190.6,182.0,0.862,1302488.2,1302488.2,2647,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750413,540801.00
06/05/2019 12:00,2,6.920,ACTIVE,219.61,363.99,60.006,1559750404,"201051344000576","174011545737251",27.69,31.80,0,328.52,426.81,194.0,185.3,0.897,1319900.9,1319900.9,2650,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750414,540802.00
06/05/2019 12:00,2,6.562,ACTIVE,219.84,361.29,60.006,1559750404,"201051344001158","174011545737251",27.87,32.00,0,328.82,422.00,185.0,176.7,0.849,1296769.5,1296769.5,2643,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750415,540803.00
06/05/2019 12:00,2,6.264,ACTIVE,217.80,357.38,60.006,1559750404,"201051344000917","174011545737251",27.81,32.20,0,319.51,423.20,176.5,168.4,0.818,1310775.9,1310775.9,2652,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750416,540804.00
06/05/2019 12:00,2,6.162,ACTIVE,217.13,350.47,60.006,1559750404,"201051344000417","174011545737251",18.17,31.30,0,322.21,406.97,113.4,107.5,0.513,1045413.2,1045413.2,2655,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750417,540805.00
06/05/2019 12:00,2,6.074,ACTIVE,216.67,358.58,60.006,1559750404,"201051344000685","174011545737251",28.33,28.80,0,320.71,421.10,174.3,166.3,0.840,1317180.3,1317180.3,2653,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750418,540806.00
06/05/2019 12:00,2,6.123,ACTIVE,218.03,358.28,60.028,1559750404,"201051344000651","174011545737251",28.03,34.30,0,313.20,432.52,173.7,165.8,0.782,1310690.0,1310690.0,2653,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750418,540807.00
06/05/2019 12:00,2,6.080,ACTIVE,217.58,357.68,60.001,1559750404,"201051344000594","174011545737251",28.31,33.00,0,319.51,424.41,174.2,166.2,0.800,1322109.9,1322109.9,2649,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750419,540808.00
06/05/2019 12:00,2,6.135,ACTIVE,219.61,360.69,59.996,1559750404,"201051344000469","174011545737251",27.85,30.50,0,327.32,426.81,173.1,165.2,0.818,1302216.3,1302216.3,2648,0,0,0,L,1122011218,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750420,540809.00
06/05/2019 12:00,2,6.209,ALERT,218.03,357.98,59.996,1559750404,"201051344000585","174011545737251",27.95,30.80,0,303.28,423.20,175.6,167.6,0.826,1324711.6,1324711.6,2646,0,0,0,L,1122011218,1,124.72,123.81,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750422,540810.00
06/05/2019 12:00,2,6.381,ACTIVE,220.06,363.09,60.012,1559750404,"201051344000853","174011545737251",27.69,33.30,0,327.02,428.61,179.0,170.8,0.840,1325394.3,1325394.3,2650,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750423,540811.00
06/05/2019 12:00,2,6.105,ACTIVE,216.67,356.48,60.017,1559750404,"201051344001145","174011545737251",28.47,29.30,0,320.71,437.93,176.0,167.9,0.818,1325494.8,1325494.8,2656,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750424,540812.00
06/05/2019 12:00,2,6.414,ACTIVE,217.58,357.98,60.012,1559750404,"201051344000438","174011545737251",28.23,32.60,0,320.41,425.61,183.3,175.0,0.853,1318894.4,1318894.4,2648,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750425,540813.00
06/05/2019 12:00,2,7.156,ALERT,218.03,360.69,60.012,1559750404,"201051344001135","174011545737251",27.63,35.00,0,303.28,423.20,200.3,191.4,0.888,1305830.6,1305830.6,2649,0,0,0,L,1122011218,1,125.17,123.59,0002,33,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750427,540814.00
06/05/2019 12:00,2,6.928,ACTIVE,220.52,365.19,60.006,1559750404,"201051344000983","174011545737251",28.37,34.80,0,327.92,424.41,199.2,190.3,0.902,1323328.6,1323328.6,2643,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750428,540815.00
06/05/2019 12:00,2,7.918,ACTIVE,219.16,364.29,60.017,1559750404,"201051344001203","174011545737251",27.75,31.50,0,322.51,423.81,222.4,212.8,1.052,1313655.3,1313655.3,2649,0,0,0,L,1122011218,1,126.07,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750429,540816.00
06/05/2019 12:00,2,7.762,ALERT,217.58,362.19,60.001,1559750404,"201051344001230","174011545737251",28.17,28.50,0,302.07,418.09,221.2,211.6,1.034,1309210.3,1309210.3,2662,0,0,0,L,1122011218,1,125.17,122.91,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750430,540817.00
06/05/2019 12:00,2,7.789,ACTIVE,217.80,362.49,60.012,1559750404,"201051344000646","174011545737251",27.71,30.80,0,320.11,423.50,218.6,209.1,1.008,1303036.8,1303036.8,2653,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750431,540818.00
06/05/2019 12:00,2,8.033,ACTIVE,220.06,363.99,60.006,1559750404,"201051344000867","174011545737251",27.95,33.50,0,320.11,422.90,227.4,217.5,0.999,1300496.8,1300496.8,2644,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750432,540819.00
06/05/2019 12:00,2,7.926,ACTIVE,219.84,367.00,60.012,1559750404,"201051344000633","174011545737251",28.23,33.00,0,327.02,421.10,226.4,216.6,1.043,1297772.3,1297772.3,2648,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750433,540820.00
06/05/2019 12:00,2,7.506,ACTIVE,217.80,362.49,60.006,1559750404,"201051344000955","174011545737251",27.91,33.30,0,321.61,421.40,212.1,202.8,0.990,1323457.4,1323457.4,2649,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750434,540821.00
06/05/2019 12:00,2,7.365,ACTIVE,220.06,365.49,60.017,1559750404,"201051344000648","174011545737251",27.83,30.80,0,327.02,423.20,207.4,198.3,0.937,1312450.1,1312450.1,2645,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750435,540822.00
06/05/2019 12:00,2,7.062,ACTIVE,219.84,363.99,60.012,1559750404,"201051344000645","174011545737251",27.53,32.80,0,328.52,422.30,196.8,188.1,0.888,1317686.9,1317686.9,2646,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750436,540823.00
06/05/2019 12:00,2,6.465,ACTIVE,219.84,362.49,60.022,1559750404,"201051344000569","174011545737251",27.89,32.60,0,327.92,424.11,182.6,174.3,0.840,1334211.4,1334211.4,2650,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750437,540824.00
06/05/2019 12:00,2,6.293,ACTIVE,219.39,366.40,60.012,1559750404,"179051228000119","174011545737251",28.29,35.20,0,325.82,426.81,180.3,172.1,0.849,120787.4,120787.4,2667,0,0,0,L,46974696,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559750438,540825.00
06/05/2019 12:15,2,4.578,ACTIVE,217.35,353.77,60.006,1559751304,"201051344000579","174011545737251",28.67,32.60,0,334.84,426.81,132.9,126.4,0.628,1334638.4,1334638.4,2649,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751306,540826.00
06/05/2019 12:15,2,4.680,ACTIVE,216.45,351.07,60.006,1559751304,"201051344001025","174011545737251",27.97,37.50,0,330.03,423.50,132.6,126.1,0.605,1318071.0,1318071.0,2647,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751307,540827.00
06/05/2019 12:15,2,4.523,ACTIVE,216.67,353.47,60.006,1559751304,"201051344001093","174011545737251",28.05,33.00,0,329.73,423.81,128.5,122.1,0.592,1301099.8,1301099.8,2652,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751308,540828.00
06/05/2019 12:15,2,4.514,ACTIVE,217.35,352.87,60.033,1559751304,"201051344000458","174011545737251",28.51,35.80,0,334.24,427.11,130.3,123.8,0.628,1316779.2,1316779.2,2648,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751308,540829.00
06/05/2019 12:15,2,4.660,ACTIVE,215.77,351.97,60.022,1559751304,"201051344000890","174011545737251",28.09,31.50,0,330.03,423.81,132.6,126.1,0.610,1316068.0,1316068.0,2655,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751309,540830.00
06/05/2019 12:15,2,4.613,ACTIVE,217.35,351.07,60.017,1559751304,"201051344000988","174011545737251",18.35,32.60,0,336.64,404.87,85.8,80.9,0.407,1009360.3,1009360.3,2646,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751310,540831.00
06/05/2019 12:15,2,4.564,ACTIVE,216.67,352.87,60.006,1559751304,"201051344000582","174011545737251",28.25,33.30,0,329.73,425.31,130.5,124.0,0.614,1294183.8,1294183.8,2647,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751311,540832.00
06/05/2019 12:15,2,4.674,ACTIVE,216.67,353.47,60.017,1559751304,"201051344000868","174011545737251",27.57,31.80,0,331.53,423.20,130.5,124.0,0.601,1302528.7,1302528.7,2648,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751312,540833.00
06/05/2019 12:15,2,4.580,ACTIVE,217.58,354.37,60.012,1559751304,"201051344000576","174011545737251",27.85,33.80,0,335.44,428.01,129.2,122.8,0.614,1319940.9,1319940.9,2651,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751313,540834.00
06/05/2019 12:15,2,4.629,ACTIVE,217.58,353.47,60.017,1559751304,"201051344001158","174011545737251",28.01,34.00,0,333.93,425.91,131.3,124.8,0.614,1296809.9,1296809.9,2644,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751314,540835.00
06/05/2019 12:15,2,4.592,ACTIVE,216.45,352.27,60.012,1559751304,"201051344000917","174011545737251",28.03,35.40,0,329.13,423.81,130.4,123.9,0.619,1310816.3,1310816.3,2653,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751315,540836.00
06/05/2019 12:15,2,4.688,ACTIVE,216.00,346.56,60.012,1559751304,"201051344000417","174011545737251",18.33,33.80,0,332.43,403.07,87.0,82.0,0.398,1045439.8,1045439.8,2656,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751316,540837.00
06/05/2019 12:15,2,4.754,ACTIVE,216.00,353.47,60.028,1559751304,"201051344000685","174011545737251",27.85,30.30,0,331.53,424.11,134.1,127.5,0.650,1317221.4,1317221.4,2654,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751317,540838.00
06/05/2019 12:15,2,4.760,ACTIVE,217.13,354.07,60.017,1559751304,"201051344000651","174011545737251",27.95,36.30,0,330.03,423.50,134.8,128.2,0.628,1310731.0,1310731.0,2654,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751318,540839.00
06/05/2019 12:15,2,4.736,ACTIVE,216.22,353.17,60.028,1559751304,"201051344000594","174011545737251",28.33,34.80,0,327.62,425.01,135.9,129.2,0.650,1322151.0,1322151.0,2650,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751319,540840.00
06/05/2019 12:15,2,4.707,ACTIVE,217.80,354.07,60.001,1559751304,"201051344000469","174011545737251",28.19,32.60,0,333.63,427.11,134.4,127.8,0.645,1302256.7,1302256.7,2649,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751320,540841.00
06/05/2019 12:15,2,4.898,ACTIVE,216.67,350.77,60.017,1559751304,"201051344000585","174011545737251",27.95,33.00,0,328.22,422.60,138.7,131.9,0.650,1324752.9,1324752.9,2648,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751321,540842.00
