ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 12:15,2,4.762,ACTIVE,218.26,355.58,60.012,1559751304,"201051344000853","174011545737251",28.13,36.50,0,336.34,428.01,135.7,129.1,0.641,1325434.5,1325434.5,2651,0,0,0,L,1122011218,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751322,540843.00
06/05/2019 12:15,2,4.779,ACTIVE,216.00,351.37,60.022,1559751304,"201051344001145","174011545737251",28.49,30.80,0,329.43,423.50,138.0,131.2,0.650,1325535.7,1325535.7,2657,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751323,540844.00
06/05/2019 12:15,2,4.936,ACTIVE,216.45,354.37,60.006,1559751304,"201051344000438","174011545737251",28.27,34.00,0,329.13,424.11,141.3,134.5,0.645,1318935.4,1318935.4,2649,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751323,540845.00
06/05/2019 12:15,2,5.100,ACTIVE,216.45,351.07,60.017,1559751304,"201051344001135","174011545737251",27.85,38.40,0,329.73,423.50,143.8,136.9,0.641,1305871.6,1305871.6,2651,0,0,0,L,1122011218,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751324,540846.00
06/05/2019 12:15,2,4.820,ACTIVE,217.80,354.37,59.990,1559751304,"201051344000983","174011545737251",28.45,36.00,0,333.03,424.41,138.8,132.1,0.658,1323368.7,1323368.7,2644,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751325,540847.00
06/05/2019 12:15,2,5.127,ACTIVE,216.90,353.17,60.017,1559751304,"201051344001203","174011545737251",27.81,34.30,0,330.33,424.11,144.4,137.4,0.685,1313696.3,1313696.3,2650,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751326,540848.00
06/05/2019 12:15,2,4.984,ACTIVE,215.77,351.07,60.012,1559751304,"201051344001230","174011545737251",28.23,30.00,0,329.13,423.20,142.5,135.6,0.667,1309250.7,1309250.7,2664,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751327,540849.00
06/05/2019 12:15,2,5.096,ACTIVE,215.77,352.27,60.006,1559751304,"201051344000646","174011545737251",27.81,33.80,0,329.13,424.71,143.4,136.5,0.667,1303077.3,1303077.3,2654,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751328,540850.00
06/05/2019 12:15,2,5.049,ACTIVE,217.13,354.37,60.012,1559751304,"201051344000867","174011545737251",27.93,36.30,0,325.22,427.11,142.8,135.9,0.663,1300536.9,1300536.9,2645,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751329,540851.00
06/05/2019 12:15,2,5.074,ACTIVE,217.13,355.28,60.012,1559751304,"201051344000633","174011545737251",27.95,35.00,0,326.12,422.60,143.6,136.7,0.676,1297812.4,1297812.4,2649,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751330,540852.00
06/05/2019 12:15,2,5.141,ACTIVE,216.00,353.77,60.012,1559751304,"201051344000955","174011545737251",28.31,34.80,0,330.33,423.81,147.4,140.3,0.712,1323498.1,1323498.1,2650,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751331,540853.00
06/05/2019 12:15,2,4.994,ACTIVE,217.58,355.28,60.017,1559751304,"201051344000648","174011545737251",28.41,32.40,0,333.33,424.41,143.7,136.7,0.681,1312489.8,1312489.8,2646,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751332,540854.00
06/05/2019 12:15,2,5.092,ACTIVE,217.80,355.88,60.028,1559751304,"201051344000645","174011545737251",28.15,34.80,0,334.54,422.60,145.3,138.3,0.663,1317726.7,1317726.7,2647,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751333,540855.00
06/05/2019 12:15,2,5.145,ACTIVE,217.80,355.58,60.022,1559751304,"201051344000569","174011545737251",28.13,34.50,0,332.13,425.31,146.5,139.5,0.689,1334251.1,1334251.1,2651,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751334,540856.00
06/05/2019 12:15,2,5.225,ACTIVE,217.58,361.29,60.012,1559751304,"179051228000119","174011545737251",28.03,38.00,0,336.94,428.61,148.3,141.2,0.720,120827.7,120827.7,2668,0,0,0,L,46974696,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559751335,540857.00
06/05/2019 12:30,2,5.895,ACTIVE,219.16,358.58,59.996,1559752204,"201051344000579","174011545737251",28.23,34.30,0,334.84,428.91,168.7,160.9,0.791,1334684.4,1334684.4,2650,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752205,540858.00
06/05/2019 12:30,2,6.035,ACTIVE,218.26,357.68,59.980,1559752204,"201051344001025","174011545737251",27.47,40.00,0,328.82,423.81,167.8,160.0,0.760,1318117.2,1318117.2,2648,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752207,540859.00
06/05/2019 12:30,2,5.773,ACTIVE,218.48,357.68,59.996,1559752204,"201051344001093","174011545737251",27.61,34.80,0,327.02,424.11,161.6,154.1,0.742,1301145.1,1301145.1,2653,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752208,540860.00
06/05/2019 12:30,2,5.707,ACTIVE,218.71,357.68,59.996,1559752204,"201051344000458","174011545737251",27.93,36.80,0,333.93,427.41,161.4,153.8,0.769,1316824.3,1316824.3,2649,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752208,540861.00
06/05/2019 12:30,2,5.557,ACTIVE,217.13,355.28,59.996,1559752204,"201051344000890","174011545737251",27.93,32.20,0,330.93,425.01,157.1,149.7,0.716,1316114.1,1316114.1,2656,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752209,540862.00
06/05/2019 12:30,2,5.654,ACTIVE,218.71,353.77,59.990,1559752204,"201051344000988","174011545737251",18.19,34.50,0,335.44,408.48,104.2,98.6,0.482,1009390.4,1009390.4,2647,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752210,540863.00
06/05/2019 12:30,2,5.389,ACTIVE,218.26,357.08,59.964,1559752204,"201051344000582","174011545737251",27.81,35.80,0,327.92,425.01,151.8,144.6,0.707,1294229.4,1294229.4,2648,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752211,540864.00
06/05/2019 12:30,2,5.506,ACTIVE,217.35,354.97,59.996,1559752204,"201051344000868","174011545737251",27.59,33.30,0,330.93,423.81,153.7,146.4,0.716,1302573.7,1302573.7,2649,0,0,0,L,1122011218,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752212,540865.00
06/05/2019 12:30,2,5.404,ACTIVE,218.26,357.68,59.980,1559752204,"201051344000576","174011545737251",27.67,35.80,0,334.24,429.22,151.4,144.2,0.716,1319985.5,1319985.5,2652,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752213,540866.00
06/05/2019 12:30,2,5.322,ACTIVE,218.26,355.58,60.001,1559752204,"201051344001158","174011545737251",27.77,35.80,0,334.54,428.61,149.7,142.5,0.694,1296855.1,1296855.1,2645,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752214,540867.00
06/05/2019 12:30,2,5.131,ACTIVE,217.80,354.37,60.001,1559752204,"201051344000917","174011545737251",27.89,37.50,0,330.93,424.11,144.9,138.0,0.676,1310861.8,1310861.8,2654,0,0,0,L,1122011218,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752215,540868.00
06/05/2019 12:30,2,5.195,ACTIVE,217.13,350.47,59.990,1559752204,"201051344000417","174011545737251",18.03,34.80,0,331.53,404.57,95.0,89.8,0.442,1045470.3,1045470.3,2657,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752216,540869.00
06/05/2019 12:30,2,5.127,ACTIVE,216.90,354.97,59.990,1559752204,"201051344000685","174011545737251",27.85,31.30,0,331.23,423.20,144.7,137.7,0.694,1317267.5,1317267.5,2655,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752217,540870.00
06/05/2019 12:30,2,5.316,ACTIVE,218.03,355.58,59.996,1559752204,"201051344000651","174011545737251",27.55,39.00,0,328.52,424.11,148.2,141.2,0.685,1310777.2,1310777.2,2655,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752218,540871.00
06/05/2019 12:30,2,5.246,ACTIVE,216.45,354.67,60.001,1559752204,"201051344000594","174011545737251",28.45,36.80,0,327.02,425.61,151.1,143.9,0.707,1322196.7,1322196.7,2651,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752219,540872.00
06/05/2019 12:30,2,5.348,ACTIVE,218.26,356.18,59.985,1559752204,"201051344000469","174011545737251",27.95,34.50,0,333.93,428.61,151.6,144.4,0.725,1302302.0,1302302.0,2650,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752220,540873.00
06/05/2019 12:30,2,5.627,ACTIVE,218.03,356.78,60.001,1559752204,"201051344000585","174011545737251",27.65,35.20,0,328.52,422.90,157.6,150.2,0.734,1324799.3,1324799.3,2649,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752220,540874.00
06/05/2019 12:30,2,5.535,ACTIVE,218.93,358.28,59.996,1559752204,"201051344000853","174011545737251",27.97,38.40,0,336.64,427.41,156.8,149.4,0.729,1325479.6,1325479.6,2652,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752221,540875.00
06/05/2019 12:30,2,5.250,ACTIVE,217.13,354.97,60.001,1559752204,"201051344001145","174011545737251",28.33,32.40,0,331.23,424.41,150.6,143.4,0.698,1325581.8,1325581.8,2658,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752222,540876.00
06/05/2019 12:30,2,5.254,ACTIVE,217.58,356.18,59.996,1559752204,"201051344000438","174011545737251",28.35,35.40,0,329.43,424.71,150.7,143.5,0.698,1318981.6,1318981.6,2650,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752223,540877.00
06/05/2019 12:30,2,5.492,ACTIVE,217.58,355.28,59.959,1559752204,"201051344001135","174011545737251",27.73,40.40,0,331.53,424.11,154.1,146.8,0.694,1305917.8,1305917.8,2652,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752224,540878.00
06/05/2019 12:30,2,5.660,ACTIVE,218.48,357.08,59.996,1559752204,"201051344000983","174011545737251",27.69,37.30,0,333.03,426.81,158.8,151.3,0.747,1323413.8,1323413.8,2645,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752225,540879.00
06/05/2019 12:30,2,5.521,ACTIVE,218.03,357.08,60.006,1559752204,"201051344001203","174011545737251",27.69,35.80,0,330.63,423.81,154.8,147.5,0.734,1313742.5,1313742.5,2651,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752226,540880.00
06/05/2019 12:30,2,5.209,ACTIVE,216.67,352.87,60.001,1559752204,"201051344001230","174011545737251",28.01,30.80,0,326.72,423.81,147.7,140.6,0.689,1309296.5,1309296.5,2665,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752227,540881.00
06/05/2019 12:30,2,5.297,ACTIVE,216.90,354.37,60.001,1559752204,"201051344000646","174011545737251",27.71,37.80,0,328.52,425.31,148.8,141.6,0.681,1303123.3,1303123.3,2655,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752228,540882.00
06/05/2019 12:30,2,5.523,ACTIVE,217.80,355.28,60.001,1559752204,"201051344000867","174011545737251",28.17,36.80,0,328.52,425.31,157.5,150.1,0.729,1300582.1,1300582.1,2646,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752229,540883.00
06/05/2019 12:30,2,5.482,ACTIVE,217.80,356.18,59.996,1559752204,"201051344000633","174011545737251",28.17,38.20,0,330.93,422.60,156.4,149.0,0.725,1297857.8,1297857.8,2650,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752230,540884.00
06/05/2019 12:30,2,5.434,ACTIVE,217.13,354.37,59.980,1559752204,"201051344000955","174011545737251",28.09,36.50,0,330.63,423.50,154.6,147.3,0.738,1323544.5,1323544.5,2651,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752231,540885.00
06/05/2019 12:30,2,5.299,ACTIVE,218.03,356.78,60.006,1559752204,"201051344000648","174011545737251",28.13,35.00,0,332.13,424.71,151.0,143.8,0.707,1312534.6,1312534.6,2647,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752232,540886.00
06/05/2019 12:30,2,5.287,ACTIVE,218.26,355.28,60.006,1559752204,"201051344000645","174011545737251",27.47,36.30,0,333.63,425.91,147.1,140.0,0.672,1317771.6,1317771.6,2648,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752233,540887.00
06/05/2019 12:30,2,5.334,ACTIVE,218.26,356.78,60.006,1559752204,"201051344000569","174011545737251",27.71,36.30,0,332.43,426.81,149.7,142.6,0.703,1334296.0,1334296.0,2652,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752234,540888.00
06/05/2019 12:30,2,5.396,ACTIVE,218.26,362.49,60.001,1559752204,"179051228000119","174011545737251",28.21,40.20,0,336.94,429.22,154.2,146.9,0.742,120873.1,120873.1,2669,0,0,0,L,46974696,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559752234,540889.00
06/05/2019 12:45,2,5.096,ACTIVE,218.48,355.58,60.001,1559753103,"201051344000579","174011545737251",28.77,33.50,0,333.93,428.31,148.4,141.4,0.703,1334724.1,1334724.1,2651,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753105,540890.00
06/05/2019 12:45,2,5.332,ACTIVE,217.80,355.28,59.969,1559753103,"201051344001025","174011545737251",27.71,39.30,0,326.72,423.50,149.7,142.6,0.676,1318156.8,1318156.8,2649,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753106,540891.00
06/05/2019 12:45,2,5.086,ACTIVE,218.03,356.18,60.028,1559753103,"201051344001093","174011545737251",28.09,35.00,0,328.82,422.90,144.8,137.8,0.663,1301183.7,1301183.7,2654,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753107,540892.00
06/05/2019 12:45,2,4.943,ACTIVE,218.26,355.58,60.006,1559753103,"201051344000458","174011545737251",28.51,36.50,0,333.33,427.71,142.8,135.9,0.681,1316863.1,1316863.1,2650,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753108,540893.00
06/05/2019 12:45,2,5.152,ACTIVE,216.90,354.37,59.985,1559753103,"201051344000890","174011545737251",28.17,32.00,0,327.62,423.50,147.1,140.0,0.676,1316153.5,1316153.5,2657,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753108,540894.00
06/05/2019 12:45,2,5.078,ACTIVE,218.26,352.57,60.001,1559753103,"201051344000988","174011545737251",17.99,34.30,0,334.54,409.38,92.6,87.5,0.438,1009416.0,1009416.0,2648,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753110,540895.00
06/05/2019 12:45,2,4.945,ACTIVE,218.03,354.37,60.028,1559753103,"201051344000582","174011545737251",27.91,36.30,0,327.62,424.71,139.8,133.0,0.650,1294268.2,1294268.2,2649,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753111,540896.00
06/05/2019 12:45,2,4.975,ACTIVE,217.13,353.77,59.996,1559753103,"201051344000868","174011545737251",27.59,34.30,0,331.23,422.60,139.0,132.2,0.636,1302612.4,1302612.4,2650,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753112,540897.00
06/05/2019 12:45,2,4.777,ACTIVE,218.26,355.28,60.028,1559753103,"201051344000576","174011545737251",28.37,35.60,0,334.84,428.91,137.2,130.5,0.650,1320023.8,1320023.8,2653,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753113,540898.00
06/05/2019 12:45,2,4.869,ACTIVE,218.26,354.97,60.001,1559753103,"201051344001158","174011545737251",28.25,35.80,0,333.63,427.71,139.3,132.6,0.650,1296893.8,1296893.8,2646,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753113,540899.00
06/05/2019 12:45,2,4.766,ACTIVE,217.35,354.37,60.033,1559753103,"201051344000917","174011545737251",28.31,38.20,0,329.13,423.20,136.6,129.9,0.645,1310900.6,1310900.6,2655,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753114,540900.00
06/05/2019 12:45,2,4.789,ACTIVE,217.13,349.56,60.017,1559753103,"201051344000417","174011545737251",18.67,34.00,0,333.03,405.47,90.6,85.5,0.424,1045495.9,1045495.9,2658,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753115,540901.00
06/05/2019 12:45,2,4.879,ACTIVE,216.67,354.07,59.975,1559753103,"201051344000685","174011545737251",28.03,31.30,0,330.93,423.81,138.5,131.8,0.663,1317306.6,1317306.6,2656,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753116,540902.00
06/05/2019 12:45,2,4.975,ACTIVE,217.80,354.07,59.985,1559753103,"201051344000651","174011545737251",27.81,40.20,0,324.92,422.30,140.2,133.4,0.641,1310816.5,1310816.5,2656,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753117,540903.00
06/05/2019 12:45,2,4.877,ACTIVE,216.67,351.67,60.001,1559753103,"201051344000594","174011545737251",28.78,36.80,0,330.63,427.41,142.1,135.2,0.658,1322236.0,1322236.0,2652,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753118,540904.00
06/05/2019 12:45,2,4.836,ACTIVE,218.26,355.28,59.996,1559753103,"201051344000469","174011545737251",28.23,34.50,0,333.33,428.91,138.2,131.5,0.663,1302340.8,1302340.8,2651,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753119,540905.00
06/05/2019 12:45,2,4.951,ACTIVE,217.80,355.58,59.980,1559753103,"201051344000585","174011545737251",28.17,34.80,0,327.02,422.60,141.3,134.4,0.663,1324839.2,1324839.2,2650,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753120,540906.00
06/05/2019 12:45,2,4.775,ACTIVE,218.71,356.18,59.996,1559753103,"201051344000853","174011545737251",28.31,39.00,0,335.74,427.41,136.9,130.2,0.636,1325518.3,1325518.3,2653,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753121,540907.00
06/05/2019 12:45,2,4.760,ACTIVE,216.90,353.47,59.985,1559753103,"201051344001145","174011545737251",28.59,32.00,0,331.53,424.41,137.8,131.1,0.641,1325621.0,1325621.0,2659,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753122,540908.00
06/05/2019 12:45,2,4.867,ACTIVE,217.35,355.28,59.975,1559753103,"201051344000438","174011545737251",28.27,35.40,0,326.12,423.20,139.3,132.5,0.650,1319021.1,1319021.1,2651,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753123,540909.00
06/05/2019 12:45,2,4.916,ACTIVE,217.35,353.17,60.028,1559753103,"201051344001135","174011545737251",28.01,41.00,0,328.82,423.20,139.4,132.7,0.632,1305957.4,1305957.4,2653,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753124,540910.00
06/05/2019 12:45,2,4.717,ACTIVE,218.03,354.97,60.006,1559753103,"201051344000983","174011545737251",28.53,36.80,0,333.03,427.41,136.3,129.6,0.650,1323452.5,1323452.5,2646,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753125,540911.00
06/05/2019 12:45,2,4.846,ACTIVE,217.80,354.07,60.022,1559753103,"201051344001203","174011545737251",28.17,36.30,0,326.72,424.11,138.2,131.5,0.654,1313781.9,1313781.9,2652,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753126,540912.00
06/05/2019 12:45,2,4.678,ACTIVE,216.45,352.57,60.033,1559753103,"201051344001230","174011545737251",28.69,30.50,0,328.22,424.11,135.7,129.1,0.623,1309335.3,1309335.3,2666,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753127,540913.00
06/05/2019 12:45,2,4.846,ACTIVE,216.67,354.97,60.028,1559753103,"201051344000646","174011545737251",28.21,38.00,0,328.52,423.50,138.5,131.7,0.641,1303162.5,1303162.5,2656,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753128,540914.00
06/05/2019 12:45,2,4.887,ACTIVE,217.35,354.67,59.985,1559753103,"201051344000867","174011545737251",27.71,37.00,0,328.22,423.20,137.2,130.5,0.632,1300620.8,1300620.8,2647,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753129,540915.00
06/05/2019 12:45,2,4.826,ACTIVE,217.35,354.67,59.996,1559753103,"201051344000633","174011545737251",28.15,38.60,0,328.82,422.30,137.6,130.9,0.645,1297896.5,1297896.5,2651,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753130,540916.00
06/05/2019 12:45,2,4.891,ACTIVE,216.67,353.77,60.006,1559753103,"201051344000955","174011545737251",28.43,35.80,0,328.52,424.71,140.8,133.9,0.667,1323584.0,1323584.0,2652,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753131,540917.00
06/05/2019 12:45,2,4.750,ACTIVE,217.80,354.07,59.996,1559753103,"201051344000648","174011545737251",28.31,34.80,0,333.63,425.61,136.1,129.4,0.645,1312572.9,1312572.9,2648,0,0,0,L,1122011218,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753132,540918.00
06/05/2019 12:45,2,4.871,ACTIVE,218.03,354.67,60.049,1559753103,"201051344000645","174011545737251",27.59,37.00,0,334.24,428.91,136.2,129.5,0.623,1317810.0,1317810.0,2649,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753133,540919.00
06/05/2019 12:45,2,4.809,ACTIVE,218.03,354.97,60.017,1559753103,"201051344000569","174011545737251",28.27,36.50,0,333.33,428.31,137.7,130.9,0.636,1334334.5,1334334.5,2653,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753134,540920.00
06/05/2019 12:45,2,4.873,ACTIVE,218.03,360.69,60.012,1559753103,"179051228000119","174011545737251",28.37,40.40,0,335.44,428.31,139.9,133.1,0.672,120912.1,120912.1,2670,0,0,0,L,46974696,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559753134,540921.00
06/05/2019 13:00,2,4.982,ACTIVE,218.03,355.58,60.001,1559754004,"201051344000579","174011545737251",29.02,33.30,0,333.33,425.91,146.5,139.5,0.694,1334760.0,1334760.0,2652,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754006,540922.00
06/05/2019 13:00,2,5.014,ACTIVE,216.67,353.77,60.028,1559754004,"201051344001025","174011545737251",28.67,38.40,0,330.03,422.90,145.5,138.5,0.658,1318192.5,1318192.5,2650,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754007,540923.00
06/05/2019 13:00,2,4.781,ACTIVE,216.90,353.47,60.001,1559754004,"201051344001093","174011545737251",28.67,34.30,0,329.73,424.41,138.8,132.0,0.632,1301218.2,1301218.2,2655,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754008,540924.00
06/05/2019 13:00,2,4.955,ACTIVE,218.03,355.58,60.043,1559754004,"201051344000458","174011545737251",28.71,35.60,0,333.63,425.91,144.0,137.0,0.685,1316898.3,1316898.3,2651,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754009,540925.00
06/05/2019 13:00,2,4.885,ACTIVE,216.00,354.37,60.022,1559754004,"201051344000890","174011545737251",28.69,31.50,0,330.93,422.30,141.9,135.1,0.658,1316189.0,1316189.0,2658,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754010,540926.00
06/05/2019 13:00,2,4.984,ACTIVE,218.03,353.17,60.001,1559754004,"201051344000988","174011545737251",18.79,33.80,0,318.61,406.97,94.9,89.6,0.446,1009439.1,1009439.1,2649,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754011,540927.00
06/05/2019 13:00,2,4.861,ACTIVE,217.13,354.67,60.017,1559754004,"201051344000582","174011545737251",28.41,36.00,0,331.83,425.31,140.0,133.2,0.645,1294303.1,1294303.1,2650,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754012,540928.00
06/05/2019 13:00,2,4.934,ACTIVE,216.90,355.58,60.022,1559754004,"201051344000868","174011545737251",28.47,33.30,0,330.93,423.50,142.3,135.5,0.654,1302647.4,1302647.4,2651,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754012,540929.00
06/05/2019 13:00,2,4.869,ACTIVE,218.03,356.48,60.012,1559754004,"201051344000576","174011545737251",28.73,34.80,0,333.63,427.71,141.6,134.7,0.658,1320058.5,1320058.5,2654,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754013,540930.00
06/05/2019 13:00,2,4.994,ACTIVE,218.03,355.58,60.049,1559754004,"201051344001158","174011545737251",28.49,35.40,0,333.03,426.81,144.1,137.2,0.681,1296928.9,1296928.9,2647,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754014,540931.00
06/05/2019 13:00,2,4.922,ACTIVE,216.67,354.67,60.043,1559754004,"201051344000917","174011545737251",28.59,37.30,0,331.53,423.81,142.5,135.6,0.681,1310935.2,1310935.2,2656,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754015,540932.00
06/05/2019 13:00,2,5.357,ACTIVE,216.45,350.47,60.022,1559754004,"201051344000417","174011545737251",18.45,33.00,0,318.61,399.46,100.2,94.8,0.473,1045518.9,1045518.9,2659,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754016,540933.00
06/05/2019 13:00,2,5.410,ACTIVE,216.22,354.67,60.012,1559754004,"201051344000685","174011545737251",28.78,31.00,0,331.23,422.30,157.8,150.3,0.787,1317341.7,1317341.7,2657,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754017,540934.00
06/05/2019 13:00,2,5.602,ACTIVE,217.58,355.88,60.043,1559754004,"201051344000651","174011545737251",28.31,39.50,0,332.43,422.60,160.6,153.1,0.734,1310852.1,1310852.1,2657,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754018,540935.00
06/05/2019 13:00,2,5.592,ACTIVE,216.90,357.08,60.043,1559754004,"201051344000594","174011545737251",28.57,36.30,0,330.93,425.91,161.8,154.2,0.742,1322271.7,1322271.7,2653,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754019,540936.00
06/05/2019 13:00,2,5.293,ACTIVE,218.26,356.78,60.017,1559754004,"201051344000469","174011545737251",28.37,34.00,0,333.03,428.31,152.2,144.9,0.720,1302376.0,1302376.0,2652,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754020,540937.00
06/05/2019 13:00,2,5.176,ACTIVE,217.13,356.78,60.033,1559754004,"201051344000585","174011545737251",28.55,35.00,0,330.03,422.60,149.6,142.5,0.707,1324875.3,1324875.3,2651,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754021,540938.00
06/05/2019 13:00,2,5.062,ACTIVE,218.48,356.48,60.022,1559754004,"201051344000853","174011545737251",28.73,37.00,0,335.44,426.51,147.2,140.2,0.689,1325553.6,1325553.6,2654,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754022,540939.00
06/05/2019 13:00,2,4.857,ACTIVE,216.22,354.97,60.065,1559754004,"201051344001145","174011545737251",28.94,32.00,0,331.83,423.50,142.4,135.5,0.658,1325656.2,1325656.2,2660,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754023,540940.00
06/05/2019 13:00,2,5.012,ACTIVE,216.67,354.07,59.996,1559754004,"201051344000438","174011545737251",28.84,35.20,0,331.83,423.50,146.4,139.4,0.672,1319056.6,1319056.6,2652,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754024,540941.00
06/05/2019 13:00,2,5.484,ACTIVE,216.90,354.67,60.033,1559754004,"201051344001135","174011545737251",28.75,40.60,0,329.43,423.20,159.7,152.2,0.734,1305993.2,1305993.2,2654,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754025,540942.00
06/05/2019 13:00,2,6.035,ACTIVE,219.16,360.38,60.033,1559754004,"201051344000983","174011545737251",29.20,36.00,0,333.03,426.81,178.5,170.4,0.844,1323487.8,1323487.8,2647,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754025,540943.00
06/05/2019 13:00,2,6.043,ACTIVE,217.80,356.48,60.038,1559754004,"201051344001203","174011545737251",28.33,35.40,0,332.13,422.30,173.5,165.6,0.826,1313817.4,1313817.4,2653,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754026,540944.00
06/05/2019 13:00,2,5.537,ACTIVE,216.45,355.58,60.043,1559754004,"201051344001230","174011545737251",28.69,30.30,0,327.62,418.39,160.9,153.4,0.765,1309370.1,1309370.1,2667,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754027,540945.00
06/05/2019 13:00,2,5.838,ACTIVE,216.45,355.88,60.001,1559754004,"201051344000646","174011545737251",28.71,37.80,0,329.43,424.11,169.8,161.9,0.782,1303197.9,1303197.9,2657,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754028,540946.00
06/05/2019 13:00,2,6.293,ACTIVE,218.48,359.48,59.996,1559754004,"201051344000867","174011545737251",28.51,36.30,0,326.42,423.50,181.7,173.5,0.831,1300656.0,1300656.0,2648,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754029,540947.00
06/05/2019 13:00,2,6.615,ACTIVE,218.93,361.89,60.033,1559754004,"201051344000633","174011545737251",28.71,37.00,0,328.22,423.50,192.5,183.8,0.906,1297931.7,1297931.7,2652,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754030,540948.00
06/05/2019 13:00,2,7.199,ACTIVE,217.58,361.59,60.022,1559754004,"201051344000955","174011545737251",28.75,35.60,0,331.53,422.90,209.6,200.4,0.999,1323619.7,1323619.7,2653,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754031,540949.00
06/05/2019 13:00,2,7.391,ACTIVE,219.84,361.59,60.028,1559754004,"201051344000648","174011545737251",28.82,33.00,0,332.73,423.81,215.8,206.4,0.999,1312607.8,1312607.8,2649,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754032,540950.00
06/05/2019 13:00,2,7.527,ACTIVE,220.52,367.60,60.059,1559754004,"201051344000645","174011545737251",28.47,36.00,0,332.43,422.60,217.1,207.6,0.972,1317845.1,1317845.1,2650,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754033,540951.00
06/05/2019 13:00,2,7.516,ACTIVE,220.74,366.10,60.017,1559754004,"201051344000569","174011545737251",28.61,36.00,0,331.83,425.01,217.8,208.3,1.012,1334369.8,1334369.8,2654,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754034,540952.00
06/05/2019 13:00,2,7.621,ACTIVE,220.52,373.91,60.043,1559754004,"179051228000119","174011545737251",28.80,39.30,0,333.33,428.01,222.3,212.6,1.056,120947.8,120947.8,2671,0,0,0,L,46974696,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754035,540953.00
06/05/2019 13:15,2,8.082,ALERT,221.19,368.20,59.980,1559754904,"201051344000579","174011545737251",27.87,35.60,0,298.47,429.22,228.1,218.2,1.061,1334809.3,1334809.3,2653,0,0,0,L,1122011218,1,125.40,125.62,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754906,540954.00
06/05/2019 13:15,2,8.318,ACTIVE,219.84,363.39,59.990,1559754904,"201051344001025","174011545737251",27.25,41.50,0,325.82,423.20,229.6,219.6,1.016,1318242.7,1318242.7,2651,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754907,540955.00
06/05/2019 13:15,2,8.059,ACTIVE,219.84,369.10,60.017,1559754904,"201051344001093","174011545737251",27.43,36.50,0,331.83,424.71,223.8,214.1,1.030,1301267.2,1301267.2,2656,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754908,540956.00
06/05/2019 13:15,2,7.725,ACTIVE,220.74,366.70,59.959,1559754904,"201051344000458","174011545737251",27.91,37.00,0,334.84,428.61,218.3,208.8,1.012,1316947.2,1316947.2,2652,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754909,540957.00
06/05/2019 13:15,2,7.826,ACTIVE,218.26,363.09,60.006,1559754904,"201051344000890","174011545737251",27.73,34.00,0,331.53,424.71,219.8,210.2,1.003,1316239.0,1316239.0,2659,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754910,540958.00
06/05/2019 13:15,2,7.816,ACTIVE,220.97,360.99,60.006,1559754904,"201051344000988","174011545737251",17.87,35.60,0,337.24,408.78,141.6,134.8,0.645,1009471.4,1009471.4,2650,0,0,0,L,1122011218,1,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754911,540959.00
06/05/2019 13:15,2,7.355,ACTIVE,219.39,363.69,59.943,1559754904,"201051344000582","174011545737251",27.55,38.40,0,330.93,426.21,205.0,196.0,0.937,1294352.5,1294352.5,2651,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754912,540960.00
06/05/2019 13:15,2,6.539,ACTIVE,218.26,360.38,59.990,1559754904,"201051344000868","174011545737251",27.33,35.20,0,329.43,423.50,181.0,172.8,0.809,1302696.3,1302696.3,2652,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754913,540961.00
06/05/2019 13:15,2,5.930,ACTIVE,219.16,360.69,60.006,1559754904,"201051344000576","174011545737251",27.55,36.30,0,334.84,429.52,165.4,157.7,0.778,1320107.2,1320107.2,2655,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754914,540962.00
06/05/2019 13:15,2,5.900,ACTIVE,218.71,359.48,60.006,1559754904,"201051344001158","174011545737251",27.43,37.30,0,330.33,430.72,163.8,156.2,0.765,1296977.8,1296977.8,2648,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754915,540963.00
06/05/2019 13:15,2,5.275,ACTIVE,217.58,354.97,60.017,1559754904,"201051344000917","174011545737251",27.75,39.30,0,330.93,423.50,148.2,141.1,0.698,1310984.6,1310984.6,2657,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754916,540964.00
06/05/2019 13:15,2,5.057,ACTIVE,216.90,350.47,59.985,1559754904,"201051344000417","174011545737251",18.11,35.60,0,319.51,404.57,92.8,87.7,0.433,1045551.5,1045551.5,2660,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754917,540965.00
06/05/2019 13:15,2,5.242,ACTIVE,216.45,354.97,59.975,1559754904,"201051344000685","174011545737251",27.89,33.00,0,330.93,424.41,148.2,141.1,0.720,1317392.1,1317392.1,2658,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754918,540966.00
06/05/2019 13:15,2,5.717,ACTIVE,218.03,356.18,59.969,1559754904,"201051344000651","174011545737251",27.25,41.80,0,329.73,422.30,158.0,150.6,0.729,1310902.3,1310902.3,2658,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754918,540967.00
06/05/2019 13:15,2,6.633,ACTIVE,217.80,358.88,60.017,1559754904,"201051344000594","174011545737251",28.29,39.00,0,327.02,426.51,190.0,181.5,0.871,1322321.2,1322321.2,2654,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754919,540968.00
06/05/2019 13:15,2,6.994,ACTIVE,220.06,365.19,59.985,1559754904,"201051344000469","174011545737251",27.53,35.60,0,334.24,428.91,194.9,186.2,0.924,1302425.2,1302425.2,2653,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754920,540969.00
06/05/2019 13:15,2,6.502,ACTIVE,218.48,359.78,59.990,1559754904,"201051344000585","174011545737251",27.23,37.30,0,330.63,423.50,179.4,171.2,0.844,1324925.9,1324925.9,2652,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754921,540970.00
06/05/2019 13:15,2,7.178,ACTIVE,220.29,363.99,60.001,1559754904,"201051344000853","174011545737251",27.55,39.50,0,336.64,429.82,200.2,191.3,0.928,1325602.7,1325602.7,2655,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754922,540971.00
06/05/2019 13:15,2,5.938,ACTIVE,217.58,357.38,60.006,1559754904,"201051344001145","174011545737251",28.17,34.30,0,331.83,424.11,169.3,161.5,0.773,1325706.4,1325706.4,2661,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754923,540972.00
06/05/2019 13:15,2,6.695,ACTIVE,218.48,360.69,59.996,1559754904,"201051344000438","174011545737251",27.59,37.00,0,328.82,425.61,187.3,178.8,0.871,1319106.9,1319106.9,2653,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754924,540973.00
06/05/2019 13:15,2,6.963,ACTIVE,218.93,361.29,60.028,1559754904,"201051344001135","174011545737251",27.89,43.00,0,331.23,422.90,196.4,187.7,0.875,1306043.4,1306043.4,2655,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754925,540974.00
06/05/2019 13:15,2,6.299,ACTIVE,219.61,360.99,59.990,1559754904,"201051344000983","174011545737251",27.69,38.00,0,334.54,428.31,176.7,168.6,0.835,1323536.9,1323536.9,2648,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754926,540975.00
06/05/2019 13:15,2,6.350,ACTIVE,218.48,358.88,59.990,1559754904,"201051344001203","174011545737251",27.61,37.50,0,331.23,424.71,177.4,169.3,0.826,1313867.6,1313867.6,2654,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754927,540976.00
06/05/2019 13:15,2,5.916,ACTIVE,217.13,358.28,59.990,1559754904,"201051344001230","174011545737251",27.95,32.40,0,327.02,424.11,167.4,159.7,0.787,1309419.9,1309419.9,2668,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754928,540977.00
06/05/2019 13:15,2,7.369,ACTIVE,217.80,360.38,59.990,1559754904,"201051344000646","174011545737251",26.94,40.40,0,327.92,426.81,201.0,192.1,0.937,1303248.0,1303248.0,2658,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754929,540978.00
06/05/2019 13:15,2,7.516,ACTIVE,219.16,362.49,59.985,1559754904,"201051344000867","174011545737251",27.69,38.20,0,328.22,425.31,210.7,201.4,0.968,1300705.0,1300705.0,2649,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754930,540979.00
06/05/2019 13:15,2,7.629,ACTIVE,219.61,365.49,60.006,1559754904,"201051344000633","174011545737251",27.87,38.80,0,328.82,422.90,215.3,205.9,1.008,1297980.8,1297980.8,2653,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754931,540980.00
06/05/2019 13:15,2,7.938,ACTIVE,218.26,364.29,59.959,1559754904,"201051344000955","174011545737251",27.63,37.80,0,331.23,423.81,222.2,212.6,1.056,1323670.0,1323670.0,2654,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754932,540981.00
06/05/2019 13:15,2,7.939,ACTIVE,220.74,368.50,59.985,1559754904,"201051344000648","174011545737251",28.13,35.40,0,334.24,427.11,226.1,216.3,1.025,1312656.4,1312656.4,2650,0,0,0,L,1122011218,1,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754933,540982.00
06/05/2019 13:15,2,8.498,ACTIVE,221.19,365.80,59.996,1559754904,"201051344000645","174011545737251",27.47,37.30,0,334.84,427.71,236.4,226.2,1.056,1317894.1,1317894.1,2651,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754934,540983.00
06/05/2019 13:15,2,8.533,ACTIVE,221.42,368.80,60.022,1559754904,"201051344000569","174011545737251",27.43,37.50,0,333.33,429.52,236.9,226.7,1.078,1334418.8,1334418.8,2655,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754935,540984.00
