ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 13:15,2,8.387,ACTIVE,221.42,375.11,60.038,1559754904,"179051228000119","174011545737251",27.39,41.30,0,336.64,428.91,232.5,222.5,1.105,120997.3,120997.3,2672,0,0,0,L,46974696,1,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559754935,540985.00
06/05/2019 13:30,2,8.670,ACTIVE,221.87,368.80,60.017,1559755804,"201051344000579","174011545737251",27.37,38.80,0,335.14,429.22,240.1,229.9,1.114,1334859.9,1334859.9,2655,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755806,540986.00
06/05/2019 13:30,2,8.697,ACTIVE,219.84,367.30,60.017,1559755804,"201051344001025","174011545737251",26.86,45.00,0,327.62,423.81,236.6,226.4,1.043,1318293.8,1318293.8,2652,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755807,540987.00
06/05/2019 13:30,2,8.387,ACTIVE,219.84,366.40,59.990,1559755804,"201051344001093","174011545737251",26.84,39.00,0,323.11,434.02,227.9,218.0,1.030,1301317.2,1301317.2,2657,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755808,540988.00
06/05/2019 13:30,2,8.523,ACTIVE,221.42,369.10,60.006,1559755804,"201051344000458","174011545737251",27.21,39.50,0,334.54,428.01,234.9,224.8,1.087,1316996.8,1316996.8,2653,0,0,0,L,1122011218,1,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755809,540989.00
06/05/2019 13:30,2,7.971,ACTIVE,218.26,362.79,60.006,1559755804,"201051344000890","174011545737251",27.10,36.00,0,330.93,425.31,218.6,209.1,0.999,1316289.7,1316289.7,2660,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755810,540990.00
06/05/2019 13:30,2,8.328,ACTIVE,221.64,362.19,60.006,1559755804,"201051344000988","174011545737251",17.91,37.50,0,337.54,407.57,151.2,144.0,0.703,1009504.0,1009504.0,2651,0,0,0,L,1122011218,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755810,540991.00
06/05/2019 13:30,2,7.875,ACTIVE,219.39,363.69,59.985,1559755804,"201051344000582","174011545737251",27.17,40.60,0,332.13,425.01,216.7,207.2,1.003,1294402.7,1294402.7,2652,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755811,540992.00
06/05/2019 13:30,2,8.336,ACTIVE,219.61,365.80,60.006,1559755804,"201051344000868","174011545737251",26.78,37.50,0,331.53,424.71,226.0,216.2,1.012,1302745.8,1302745.8,2653,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755812,540993.00
06/05/2019 13:30,2,8.117,ACTIVE,220.97,369.40,59.990,1559755804,"201051344000576","174011545737251",27.04,38.20,0,334.54,429.82,222.2,212.6,1.021,1320156.4,1320156.4,2656,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755813,540994.00
06/05/2019 13:30,2,7.973,ACTIVE,221.19,366.10,59.996,1559755804,"201051344001158","174011545737251",26.90,40.40,0,333.33,427.71,217.2,207.7,0.994,1297027.3,1297027.3,2649,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755814,540995.00
06/05/2019 13:30,2,8.203,ACTIVE,219.61,365.80,60.012,1559755804,"201051344000917","174011545737251",27.21,41.30,0,331.53,423.20,226.1,216.3,1.065,1311034.9,1311034.9,2658,0,0,0,L,1122011218,1,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755815,540996.00
06/05/2019 13:30,2,8.381,ACTIVE,218.93,358.28,60.001,1559755804,"201051344000417","174011545737251",17.89,37.00,0,333.33,403.67,152.1,144.9,0.707,1045584.6,1045584.6,2661,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755816,540997.00
06/05/2019 13:30,2,8.863,ACTIVE,218.48,365.19,60.006,1559755804,"201051344000685","174011545737251",27.10,35.20,0,329.13,424.11,243.2,232.8,1.149,1317443.3,1317443.3,2659,0,0,0,L,1122011218,1,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755817,540998.00
06/05/2019 13:30,2,9.053,ACTIVE,220.74,368.80,60.028,1559755804,"201051344000651","174011545737251",26.50,43.20,0,331.53,423.20,242.9,232.6,1.092,1310953.2,1310953.2,2659,0,0,0,L,1122011218,1,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755818,540999.00
06/05/2019 13:30,2,8.434,ACTIVE,219.16,364.59,59.996,1559755804,"201051344000594","174011545737251",27.65,41.50,0,328.22,427.71,236.2,226.0,1.069,1322371.5,1322371.5,2655,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755819,541000.00
06/05/2019 13:30,2,8.500,ACTIVE,221.87,370.60,60.006,1559755804,"201051344000469","174011545737251",27.31,38.40,0,334.84,428.61,235.0,224.9,1.078,1302475.0,1302475.0,2654,0,0,0,L,1122011218,1,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755820,541001.00
06/05/2019 13:30,2,9.064,ACTIVE,220.52,369.40,60.001,1559755804,"201051344000585","174011545737251",26.78,39.30,0,330.03,422.90,245.8,235.3,1.100,1324977.3,1324977.3,2653,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755821,541002.00
06/05/2019 13:30,2,8.676,ACTIVE,222.10,369.10,60.012,1559755804,"201051344000853","174011545737251",27.17,42.30,0,336.34,428.01,238.8,228.6,1.083,1325652.4,1325652.4,2656,0,0,0,L,1122011218,1,125.85,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755822,541003.00
06/05/2019 13:30,2,8.836,ACTIVE,218.48,366.70,59.969,1559755804,"201051344001145","174011545737251",27.39,37.00,0,330.93,425.01,245.2,234.7,1.127,1325757.7,1325757.7,2662,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755823,541004.00
06/05/2019 13:30,2,8.916,ACTIVE,219.61,369.40,59.969,1559755804,"201051344000438","174011545737251",26.92,40.60,0,329.73,424.11,242.9,232.6,1.123,1319158.0,1319158.0,2654,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755823,541005.00
06/05/2019 13:30,2,8.979,ACTIVE,220.06,368.50,60.006,1559755804,"201051344001135","174011545737251",26.78,45.30,0,332.13,422.90,243.5,233.1,1.061,1306094.5,1306094.5,2656,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755824,541006.00
06/05/2019 13:30,2,8.662,ACTIVE,221.64,369.10,60.006,1559755804,"201051344000983","174011545737251",27.19,40.60,0,333.33,429.22,238.4,228.2,1.096,1323586.7,1323586.7,2649,0,0,0,L,1122011218,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755825,541007.00
06/05/2019 13:30,2,9.037,ACTIVE,220.29,368.50,60.012,1559755804,"201051344001203","174011545737251",26.78,40.20,0,330.63,423.50,245.1,234.6,1.145,1313918.7,1313918.7,2655,0,0,0,L,1122011218,1,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755826,541008.00
06/05/2019 13:30,2,8.893,ACTIVE,218.48,365.49,59.964,1559755804,"201051344001230","174011545737251",26.90,34.80,0,328.22,424.41,242.2,231.8,1.127,1309470.6,1309470.6,2669,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755827,541009.00
06/05/2019 13:30,2,8.775,ACTIVE,218.71,368.50,59.964,1559755804,"201051344000646","174011545737251",27.10,43.20,0,329.13,426.21,240.7,230.3,1.105,1303298.9,1303298.9,2659,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755828,541010.00
06/05/2019 13:30,2,8.598,ACTIVE,220.29,368.80,59.985,1559755804,"201051344000867","174011545737251",27.12,39.80,0,331.23,423.20,235.9,225.8,1.083,1300754.9,1300754.9,2650,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755829,541011.00
06/05/2019 13:30,2,8.625,ACTIVE,220.06,366.40,59.990,1559755804,"201051344000633","174011545737251",26.92,40.60,0,325.22,424.41,235.2,225.1,1.087,1298030.6,1298030.6,2654,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755830,541012.00
06/05/2019 13:30,2,8.744,ACTIVE,218.71,365.49,59.996,1559755804,"201051344000955","174011545737251",27.00,40.20,0,330.63,423.81,238.9,228.7,1.127,1323721.1,1323721.1,2655,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755831,541013.00
06/05/2019 13:30,2,8.340,ACTIVE,220.74,367.00,59.969,1559755804,"201051344000648","174011545737251",26.94,37.50,0,332.43,428.01,227.2,217.4,1.043,1312705.7,1312705.7,2651,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755832,541014.00
06/05/2019 13:30,2,8.379,ACTIVE,220.97,365.80,60.001,1559755804,"201051344000645","174011545737251",26.84,39.00,0,333.63,429.22,227.6,217.8,1.021,1317943.6,1317943.6,2652,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755833,541015.00
06/05/2019 13:30,2,8.191,ACTIVE,221.19,368.80,59.990,1559755804,"201051344000569","174011545737251",27.23,40.00,0,332.73,428.61,225.9,216.1,1.043,1334468.4,1334468.4,2656,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755834,541016.00
06/05/2019 13:30,2,8.299,ACTIVE,221.19,373.61,59.990,1559755804,"179051228000119","174011545737251",27.23,43.80,0,335.74,427.71,228.8,218.9,1.087,121047.4,121047.4,2673,0,0,0,L,46974696,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559755835,541017.00
06/05/2019 13:45,2,6.404,ACTIVE,219.39,361.29,60.028,1559756704,"201051344000579","174011545737251",27.75,39.80,0,333.93,428.01,180.1,171.9,0.844,1334912.3,1334912.3,2656,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756705,541018.00
06/05/2019 13:45,2,6.557,ACTIVE,218.03,358.28,60.017,1559756704,"201051344001025","174011545737251",26.88,46.20,0,333.33,422.90,178.3,170.2,0.800,1318346.3,1318346.3,2653,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756706,541019.00
06/05/2019 13:45,2,6.365,ACTIVE,218.26,359.78,60.028,1559756704,"201051344001093","174011545737251",27.15,40.00,0,332.43,424.11,175.1,167.0,0.813,1301368.6,1301368.6,2658,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756707,541020.00
06/05/2019 13:45,2,7.070,ACTIVE,219.84,363.69,60.038,1559756704,"201051344000458","174011545737251",27.31,41.80,0,334.24,427.41,195.5,186.8,0.924,1317048.2,1317048.2,2654,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756708,541021.00
06/05/2019 13:45,2,7.143,ACTIVE,217.58,360.08,60.033,1559756704,"201051344000890","174011545737251",27.04,37.50,0,331.53,425.31,195.5,186.8,0.897,1316341.8,1316341.8,2661,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756709,541022.00
06/05/2019 13:45,2,6.916,ACTIVE,219.84,357.38,60.022,1559756704,"201051344000988","174011545737251",17.87,39.30,0,317.10,402.46,125.2,118.9,0.570,1009537.1,1009537.1,2652,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756710,541023.00
06/05/2019 13:45,2,7.545,ACTIVE,219.39,363.09,60.043,1559756704,"201051344000582","174011545737251",27.29,41.80,0,333.33,425.01,208.8,199.6,0.972,1294454.4,1294454.4,2653,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756711,541024.00
06/05/2019 13:45,2,7.555,ACTIVE,218.71,363.39,60.028,1559756704,"201051344000868","174011545737251",26.88,39.50,0,333.03,423.50,205.6,196.5,0.932,1302796.8,1302796.8,2654,0,0,0,L,1122011218,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756712,541025.00
06/05/2019 13:45,2,7.178,ACTIVE,220.52,364.89,60.054,1559756704,"201051344000576","174011545737251",26.94,40.80,0,333.63,428.31,195.7,187.0,0.906,1320206.8,1320206.8,2657,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756713,541026.00
06/05/2019 13:45,2,7.295,ACTIVE,220.29,364.59,60.028,1559756704,"201051344001158","174011545737251",26.88,41.80,0,333.93,423.81,198.3,189.5,0.928,1297078.2,1297078.2,2650,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756714,541027.00
06/05/2019 13:45,2,7.410,ACTIVE,218.93,362.79,60.022,1559756704,"201051344000917","174011545737251",27.41,43.80,0,332.43,423.81,205.4,196.4,0.968,1311086.8,1311086.8,2659,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756715,541028.00
06/05/2019 13:45,2,6.994,ACTIVE,218.03,354.67,60.059,1559756704,"201051344000417","174011545737251",17.95,38.60,0,319.51,399.46,127.2,120.8,0.588,1045617.9,1045617.9,2662,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756715,541029.00
06/05/2019 13:45,2,7.037,ACTIVE,217.58,359.78,60.017,1559756704,"201051344000685","174011545737251",27.15,36.30,0,332.13,423.81,193.5,184.8,0.928,1317495.7,1317495.7,2660,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756716,541030.00
06/05/2019 13:45,2,7.180,ACTIVE,219.16,363.39,60.022,1559756704,"201051344000651","174011545737251",27.06,45.00,0,332.43,422.60,196.7,187.9,0.888,1311005.4,1311005.4,2660,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756717,541031.00
06/05/2019 13:45,2,6.986,ACTIVE,218.03,361.29,59.990,1559756704,"201051344000594","174011545737251",28.05,42.50,0,330.93,425.61,198.4,189.6,0.897,1322423.7,1322423.7,2656,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756718,541032.00
06/05/2019 13:45,2,6.900,ACTIVE,220.06,360.99,60.022,1559756704,"201051344000469","174011545737251",27.25,40.40,0,333.63,428.31,190.4,181.9,0.897,1302526.0,1302526.0,2655,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756719,541033.00
06/05/2019 13:45,2,6.623,ACTIVE,218.71,360.69,60.049,1559756704,"201051344000585","174011545737251",27.37,40.80,0,332.43,422.00,183.5,175.2,0.857,1325030.0,1325030.0,2654,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756720,541034.00
06/05/2019 13:45,2,6.514,ACTIVE,219.84,360.69,60.022,1559756704,"201051344000853","174011545737251",27.25,44.80,0,334.54,428.01,179.7,171.5,0.835,1325703.2,1325703.2,2657,0,0,0,L,1122011218,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756721,541035.00
06/05/2019 13:45,2,5.988,ACTIVE,217.13,357.38,60.043,1559756704,"201051344001145","174011545737251",27.81,38.20,0,333.03,424.71,168.7,160.9,0.782,1325810.3,1325810.3,2663,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756722,541036.00
06/05/2019 13:45,2,5.990,ACTIVE,217.58,358.88,60.028,1559756704,"201051344000438","174011545737251",27.10,41.30,0,333.63,424.71,164.4,156.7,0.765,1319210.1,1319210.1,2655,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756723,541037.00
06/05/2019 13:45,2,6.170,ACTIVE,217.58,357.08,60.033,1559756704,"201051344001135","174011545737251",27.23,47.30,0,332.13,423.81,170.1,162.2,0.773,1306146.7,1306146.7,2657,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756724,541038.00
06/05/2019 13:45,2,6.043,ACTIVE,218.71,358.88,60.043,1559756704,"201051344000983","174011545737251",27.33,43.00,0,333.33,424.11,167.3,159.6,0.787,1323637.4,1323637.4,2650,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756725,541039.00
06/05/2019 13:45,2,6.217,ACTIVE,218.03,357.98,60.017,1559756704,"201051344001203","174011545737251",27.15,41.00,0,333.33,422.90,170.9,163.0,0.800,1313971.0,1313971.0,2656,0,0,0,L,1122011218,1,125.40,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756726,541040.00
06/05/2019 13:45,2,6.113,ACTIVE,216.67,356.78,60.033,1559756704,"201051344001230","174011545737251",27.59,35.60,0,329.43,423.50,170.8,162.9,0.813,1309522.5,1309522.5,2670,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756727,541041.00
06/05/2019 13:45,2,6.396,ACTIVE,216.90,357.98,60.022,1559756704,"201051344000646","174011545737251",27.10,43.20,0,330.03,424.71,175.4,167.4,0.826,1303350.7,1303350.7,2660,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756728,541042.00
06/05/2019 13:45,2,6.418,ACTIVE,218.26,357.68,60.038,1559756704,"201051344000867","174011545737251",27.06,41.80,0,333.33,423.20,176.0,167.9,0.809,1300805.9,1300805.9,2651,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756729,541043.00
06/05/2019 13:45,2,6.539,ACTIVE,218.26,359.78,60.043,1559756704,"201051344000633","174011545737251",27.61,43.00,0,332.73,422.60,182.9,174.6,0.862,1298081.6,1298081.6,2655,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756729,541044.00
06/05/2019 13:45,2,7.119,ACTIVE,217.35,359.18,60.054,1559756704,"201051344000955","174011545737251",27.06,41.30,0,331.83,423.81,195.1,186.4,0.928,1323773.1,1323773.1,2656,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756731,541045.00
06/05/2019 13:45,2,6.900,ACTIVE,219.39,361.29,60.017,1559756704,"201051344000648","174011545737251",27.33,40.20,0,333.93,424.41,191.1,182.6,0.897,1312756.1,1312756.1,2652,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756732,541046.00
06/05/2019 13:45,2,7.309,ACTIVE,219.84,362.19,60.028,1559756704,"201051344000645","174011545737251",27.15,41.30,0,334.24,427.41,201.0,192.1,0.897,1317994.0,1317994.0,2653,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756732,541047.00
06/05/2019 13:45,2,7.729,ACTIVE,220.06,366.70,60.059,1559756704,"201051344000569","174011545737251",27.17,41.80,0,333.03,427.41,212.7,203.4,1.003,1334518.8,1334518.8,2657,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756733,541048.00
06/05/2019 13:45,2,7.916,ACTIVE,220.52,371.21,60.043,1559756704,"179051228000119","174011545737251",27.21,46.00,0,336.04,428.91,218.1,208.5,1.034,121098.4,121098.4,2674,0,0,0,L,46974696,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559756734,541049.00
06/05/2019 14:00,2,6.057,ACTIVE,219.16,360.38,60.012,1559757604,"201051344000579","174011545737251",28.51,38.80,0,333.63,426.21,174.9,166.9,0.822,1334954.6,1334954.6,2657,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757605,541050.00
06/05/2019 14:00,2,6.096,ACTIVE,217.80,357.08,60.028,1559757604,"201051344001025","174011545737251",27.63,44.80,0,325.82,422.90,170.6,162.7,0.760,1318388.6,1318388.6,2654,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757606,541051.00
06/05/2019 14:00,2,5.836,ACTIVE,218.03,357.98,59.996,1559757604,"201051344001093","174011545737251",27.97,39.50,0,330.33,422.30,165.4,157.7,0.765,1301409.7,1301409.7,2659,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757607,541052.00
06/05/2019 14:00,2,5.959,ACTIVE,218.71,358.28,59.985,1559757604,"201051344000458","174011545737251",28.05,41.30,0,333.33,425.91,169.3,161.5,0.800,1317089.5,1317089.5,2655,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757608,541053.00
06/05/2019 14:00,2,5.820,ACTIVE,216.90,356.18,59.996,1559757604,"201051344000890","174011545737251",27.79,36.80,0,330.63,423.81,163.8,156.1,0.760,1316383.9,1316383.9,2662,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757610,541054.00
06/05/2019 14:00,2,5.828,ACTIVE,218.93,354.37,60.028,1559757604,"201051344000988","174011545737251",17.93,39.00,0,335.44,405.17,106.0,100.4,0.495,1009564.0,1009564.0,2653,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757611,541055.00
06/05/2019 14:00,2,5.682,ACTIVE,218.03,356.48,60.012,1559757604,"201051344000582","174011545737251",27.93,41.30,0,328.22,425.01,160.8,153.2,0.756,1294496.0,1294496.0,2654,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757612,541056.00
06/05/2019 14:00,2,5.768,ACTIVE,217.58,356.78,60.006,1559757604,"201051344000868","174011545737251",27.89,38.80,0,330.33,423.50,163.0,155.4,0.734,1302837.9,1302837.9,2655,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757613,541057.00
06/05/2019 14:00,2,5.828,ACTIVE,218.93,359.78,60.059,1559757604,"201051344000576","174011545737251",27.77,40.40,0,333.33,427.41,163.9,156.3,0.778,1320247.4,1320247.4,2658,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757614,541058.00
06/05/2019 14:00,2,5.904,ACTIVE,218.93,358.28,59.990,1559757604,"201051344001158","174011545737251",27.71,40.80,0,333.03,426.51,165.7,158.0,0.773,1297119.4,1297119.4,2651,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757614,541059.00
06/05/2019 14:00,2,5.828,ACTIVE,217.80,357.38,59.985,1559757604,"201051344000917","174011545737251",28.11,42.80,0,327.32,423.20,165.9,158.2,0.782,1311128.4,1311128.4,2660,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757615,541060.00
06/05/2019 14:00,2,5.877,ACTIVE,217.35,350.77,59.996,1559757604,"201051344000417","174011545737251",18.41,38.40,0,332.73,403.97,109.5,103.8,0.521,1045645.0,1045645.0,2663,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757616,541061.00
06/05/2019 14:00,2,5.986,ACTIVE,217.13,357.68,60.022,1559757604,"201051344000685","174011545737251",27.91,35.80,0,330.63,423.20,169.2,161.4,0.822,1317537.5,1317537.5,2661,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757617,541062.00
06/05/2019 14:00,2,6.080,ACTIVE,218.48,357.98,60.012,1559757604,"201051344000651","174011545737251",27.97,44.50,0,331.53,422.60,172.2,164.3,0.778,1311047.4,1311047.4,2661,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757618,541063.00
06/05/2019 14:00,2,5.934,ACTIVE,217.58,356.78,59.990,1559757604,"201051344000594","174011545737251",28.43,42.00,0,326.12,424.71,170.9,163.0,0.791,1322465.8,1322465.8,2657,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757619,541064.00
06/05/2019 14:00,2,5.877,ACTIVE,219.16,358.88,60.012,1559757604,"201051344000469","174011545737251",27.87,39.30,0,332.73,426.51,165.8,158.1,0.791,1302567.1,1302567.1,2656,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757620,541065.00
06/05/2019 14:00,2,6.291,ACTIVE,218.48,358.88,60.001,1559757604,"201051344000585","174011545737251",27.75,40.00,0,330.63,423.81,176.8,168.7,0.826,1325072.8,1325072.8,2655,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757621,541066.00
06/05/2019 14:00,2,5.943,ACTIVE,219.61,361.29,60.001,1559757604,"201051344000853","174011545737251",27.93,43.40,0,334.54,429.22,168.1,160.4,0.800,1325744.4,1325744.4,2658,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757622,541067.00
06/05/2019 14:00,2,6.234,ACTIVE,217.13,357.98,59.959,1559757604,"201051344001145","174011545737251",28.31,36.50,0,328.52,424.41,178.8,170.6,0.826,1325852.6,1325852.6,2664,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757623,541068.00
06/05/2019 14:00,2,6.350,ACTIVE,218.03,359.78,60.043,1559757604,"201051344000438","174011545737251",28.17,40.20,0,329.43,423.81,181.2,172.9,0.840,1319252.0,1319252.0,2656,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757624,541069.00
06/05/2019 14:00,2,6.721,ACTIVE,218.26,360.08,60.043,1559757604,"201051344001135","174011545737251",27.85,46.40,0,327.02,422.90,189.6,181.1,0.840,1306188.9,1306188.9,2658,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757625,541070.00
06/05/2019 14:00,2,6.986,ACTIVE,219.84,366.10,60.017,1559757604,"201051344000983","174011545737251",27.67,42.80,0,333.03,423.50,195.8,187.1,0.902,1323678.7,1323678.7,2651,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757626,541071.00
06/05/2019 14:00,2,7.131,ACTIVE,219.16,362.49,59.948,1559757604,"201051344001203","174011545737251",28.07,40.80,0,330.33,422.60,202.7,193.8,0.946,1314013.1,1314013.1,2657,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757627,541072.00
06/05/2019 14:00,2,7.053,ACTIVE,217.58,359.78,59.980,1559757604,"201051344001230","174011545737251",28.37,35.00,0,328.52,424.41,202.5,193.6,0.950,1309564.2,1309564.2,2671,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757628,541073.00
06/05/2019 14:00,2,7.529,ACTIVE,218.03,362.19,59.996,1559757604,"201051344000646","174011545737251",27.69,41.00,0,324.92,424.41,211.1,201.9,0.981,1303392.6,1303392.6,2661,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757629,541074.00
06/05/2019 14:00,2,7.254,ACTIVE,219.16,362.19,60.001,1559757604,"201051344000867","174011545737251",27.77,41.80,0,327.02,424.71,203.9,194.9,0.937,1300847.2,1300847.2,2652,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757630,541075.00
06/05/2019 14:00,2,7.354,ACTIVE,219.16,363.39,60.006,1559757604,"201051344000633","174011545737251",27.71,41.50,0,329.13,422.60,206.4,197.3,0.959,1298122.9,1298122.9,2656,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757631,541076.00
06/05/2019 14:00,2,7.615,ACTIVE,218.03,361.89,59.996,1559757604,"201051344000955","174011545737251",27.91,40.60,0,329.43,424.11,215.2,205.8,1.016,1323815.2,1323815.2,2657,0,0,0,L,1122011218,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757632,541077.00
06/05/2019 14:00,2,7.223,ACTIVE,220.06,365.19,59.985,1559757604,"201051344000648","174011545737251",28.29,39.50,0,329.73,423.50,206.9,197.8,0.937,1312796.9,1312796.9,2653,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757632,541078.00
06/05/2019 14:00,2,7.439,ACTIVE,220.29,360.99,59.990,1559757604,"201051344000645","174011545737251",27.61,41.80,0,333.93,422.60,208.0,198.9,0.941,1318034.9,1318034.9,2654,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757634,541079.00
06/05/2019 14:00,2,7.305,ACTIVE,220.29,364.29,60.001,1559757604,"201051344000569","174011545737251",27.79,41.80,0,331.83,423.20,205.4,196.3,0.950,1334559.8,1334559.8,2658,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757635,541080.00
06/05/2019 14:00,2,7.186,ACTIVE,219.84,369.10,60.022,1559757604,"179051228000119","174011545737251",28.11,46.00,0,335.14,428.61,204.4,195.3,0.968,121139.9,121139.9,2675,0,0,0,L,46974696,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559757636,541081.00
06/05/2019 14:15,2,4.820,ACTIVE,217.58,354.37,59.985,1559758504,"201051344000579","174011545737251",28.77,37.50,0,333.63,428.31,140.4,133.6,0.663,1334988.8,1334988.8,2658,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758505,541082.00
06/05/2019 14:15,2,5.057,ACTIVE,217.35,353.47,59.975,1559758504,"201051344001025","174011545737251",27.71,43.00,0,330.33,422.60,141.9,135.1,0.636,1318423.2,1318423.2,2655,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758506,541083.00
06/05/2019 14:15,2,4.785,ACTIVE,217.35,354.07,59.996,1559758504,"201051344001093","174011545737251",28.15,38.20,0,332.43,422.60,136.3,129.7,0.632,1301443.1,1301443.1,2660,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758507,541084.00
06/05/2019 14:15,2,4.785,ACTIVE,218.03,354.67,59.980,1559758504,"201051344000458","174011545737251",28.25,40.60,0,333.63,427.11,136.9,130.2,0.650,1317122.8,1317122.8,2656,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758508,541085.00
06/05/2019 14:15,2,4.900,ACTIVE,216.45,353.77,60.033,1559758504,"201051344000890","174011545737251",28.17,35.60,0,329.13,423.81,139.9,133.1,0.650,1316418.1,1316418.1,2663,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758509,541086.00
06/05/2019 14:15,2,4.830,ACTIVE,217.80,351.97,60.006,1559758504,"201051344000988","174011545737251",18.37,38.80,0,333.93,408.18,89.8,84.8,0.420,1009585.6,1009585.6,2654,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758510,541087.00
06/05/2019 14:15,2,4.910,ACTIVE,217.58,355.58,59.975,1559758504,"201051344000582","174011545737251",27.73,40.60,0,330.63,422.60,137.9,131.2,0.645,1294529.6,1294529.6,2655,0,0,0,L,1122011218,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758511,541088.00
06/05/2019 14:15,2,4.852,ACTIVE,216.90,354.07,59.996,1559758504,"201051344000868","174011545737251",27.85,37.50,0,332.73,422.60,136.8,130.1,0.623,1302871.0,1302871.0,2656,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758512,541089.00
06/05/2019 14:15,2,4.777,ACTIVE,218.03,355.28,60.001,1559758504,"201051344000576","174011545737251",27.81,39.50,0,333.63,429.22,134.5,127.9,0.641,1320279.9,1320279.9,2659,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758513,541090.00
06/05/2019 14:15,2,4.854,ACTIVE,217.80,354.07,60.001,1559758504,"201051344001158","174011545737251",27.89,39.00,0,333.63,426.21,137.1,130.4,0.645,1297152.6,1297152.6,2652,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758514,541091.00
06/05/2019 14:15,2,4.850,ACTIVE,217.35,354.37,59.975,1559758504,"201051344000917","174011545737251",28.17,41.50,0,331.23,422.00,138.3,131.6,0.654,1311162.1,1311162.1,2661,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758515,541092.00
06/05/2019 14:15,2,4.918,ACTIVE,216.67,348.96,60.012,1559758504,"201051344000417","174011545737251",18.25,36.80,0,329.73,403.67,91.0,85.9,0.415,1045666.9,1045666.9,2664,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758516,541093.00
06/05/2019 14:15,2,4.963,ACTIVE,216.67,354.07,59.975,1559758504,"201051344000685","174011545737251",27.79,35.20,0,330.33,422.90,139.8,133.0,0.681,1317571.4,1317571.4,2662,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758517,541094.00
06/05/2019 14:15,2,5.027,ACTIVE,217.58,355.58,59.990,1559758504,"201051344000651","174011545737251",27.69,44.00,0,331.53,422.30,140.9,134.1,0.641,1311081.5,1311081.5,2662,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758518,541095.00
06/05/2019 14:15,2,4.885,ACTIVE,216.45,352.87,60.001,1559758504,"201051344000594","174011545737251",28.43,40.40,0,328.22,426.21,140.7,133.9,0.663,1322499.7,1322499.7,2658,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758518,541096.00
06/05/2019 14:15,2,4.867,ACTIVE,218.03,354.07,59.953,1559758504,"201051344000469","174011545737251",27.99,38.40,0,332.73,428.01,138.1,131.3,0.667,1302600.2,1302600.2,2657,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758519,541097.00
06/05/2019 14:15,2,5.154,ACTIVE,217.58,354.97,60.022,1559758504,"201051344000585","174011545737251",27.75,39.00,0,332.43,421.40,144.8,137.8,0.681,1325107.6,1325107.6,2656,0,0,0,L,1122011218,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758520,541098.00
06/05/2019 14:15,2,4.896,ACTIVE,218.26,355.88,59.980,1559758504,"201051344000853","174011545737251",28.01,42.00,0,333.63,426.81,138.8,132.1,0.654,1325777.3,1325777.3,2659,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758521,541099.00
06/05/2019 14:15,2,4.969,ACTIVE,216.67,354.37,60.012,1559758504,"201051344001145","174011545737251",28.19,35.60,0,332.43,426.21,141.8,135.0,0.667,1325886.7,1325886.7,2665,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758522,541100.00
06/05/2019 14:15,2,5.021,ACTIVE,217.35,354.67,59.980,1559758504,"201051344000438","174011545737251",28.21,39.30,0,332.43,422.30,143.5,136.6,0.681,1319286.2,1319286.2,2657,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758523,541101.00
06/05/2019 14:15,2,5.096,ACTIVE,217.35,353.47,59.948,1559758504,"201051344001135","174011545737251",27.91,45.50,0,330.63,421.70,144.1,137.2,0.645,1306223.2,1306223.2,2659,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758524,541102.00
06/05/2019 14:15,2,4.908,ACTIVE,218.03,354.37,59.980,1559758504,"201051344000983","174011545737251",28.29,41.80,0,333.03,423.81,140.6,133.8,0.658,1323711.8,1323711.8,2652,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758525,541103.00
06/05/2019 14:15,2,5.074,ACTIVE,217.58,355.88,60.012,1559758504,"201051344001203","174011545737251",28.03,39.80,0,333.33,422.30,144.0,137.1,0.672,1314047.1,1314047.1,2658,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758526,541104.00
06/05/2019 14:15,2,4.971,ACTIVE,216.45,352.57,59.975,1559758504,"201051344001230","174011545737251",28.15,33.80,0,328.52,423.81,141.7,134.8,0.663,1309597.8,1309597.8,2672,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758527,541105.00
06/05/2019 14:15,2,5.111,ACTIVE,216.45,354.07,60.001,1559758504,"201051344000646","174011545737251",27.95,40.40,0,327.92,422.00,144.6,137.6,0.663,1303426.5,1303426.5,2662,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758528,541106.00
06/05/2019 14:15,2,5.041,ACTIVE,217.35,354.37,60.006,1559758504,"201051344000867","174011545737251",27.93,40.60,0,331.53,422.30,142.4,135.6,0.663,1300880.3,1300880.3,2653,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758529,541107.00
06/05/2019 14:15,2,5.080,ACTIVE,217.35,354.97,59.996,1559758504,"201051344000633","174011545737251",27.75,39.80,0,331.53,422.30,142.8,135.9,0.676,1298156.0,1298156.0,2657,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758530,541108.00
06/05/2019 14:15,2,5.193,ACTIVE,216.67,356.18,59.990,1559758504,"201051344000955","174011545737251",28.03,39.00,0,328.52,423.20,147.4,140.3,0.720,1323849.3,1323849.3,2658,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758530,541109.00
06/05/2019 14:15,2,5.053,ACTIVE,218.03,355.28,59.990,1559758504,"201051344000648","174011545737251",27.89,38.00,0,333.63,423.50,142.7,135.8,0.672,1312829.4,1312829.4,2654,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758531,541110.00
06/05/2019 14:15,2,5.104,ACTIVE,218.26,355.28,59.990,1559758504,"201051344000645","174011545737251",27.79,40.80,0,333.63,423.50,143.7,136.8,0.658,1318067.5,1318067.5,2655,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758532,541111.00
06/05/2019 14:15,2,5.137,ACTIVE,218.03,355.58,59.953,1559758504,"201051344000569","174011545737251",27.79,41.00,0,333.03,425.91,144.6,137.7,0.681,1334592.4,1334592.4,2659,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758533,541112.00
06/05/2019 14:15,2,5.139,ACTIVE,217.80,361.29,60.006,1559758504,"179051228000119","174011545737251",28.13,44.30,0,333.93,428.91,146.4,139.3,0.703,121173.0,121173.0,2676,0,0,0,L,46974696,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559758534,541113.00
06/05/2019 14:30,2,8.674,ACTIVE,221.87,371.81,60.012,1559759404,"201051344000579","174011545737251",27.91,38.60,0,333.63,428.01,245.1,234.7,1.140,1335029.8,1335029.8,2659,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759405,541114.00
06/05/2019 14:30,2,8.822,ACTIVE,220.29,367.60,60.006,1559759404,"201051344001025","174011545737251",28.53,44.80,0,332.43,423.20,254.3,243.5,1.167,1318464.4,1318464.4,2656,0,0,0,L,1122011218,1,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759406,541115.00
06/05/2019 14:30,2,8.777,ACTIVE,220.52,370.90,60.012,1559759404,"201051344001093","174011545737251",28.73,38.40,0,332.73,422.90,255.4,244.6,1.162,1301483.0,1301483.0,2661,0,0,0,L,1122011218,1,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759407,541116.00
06/05/2019 14:30,2,8.971,ACTIVE,221.87,368.20,60.006,1559759404,"201051344000458","174011545737251",27.27,43.60,0,333.93,427.11,247.7,237.2,1.140,1317163.0,1317163.0,2657,0,0,0,L,1122011218,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759408,541117.00
06/05/2019 14:30,2,8.500,ACTIVE,218.93,363.09,60.006,1559759404,"201051344000890","174011545737251",29.62,37.00,0,332.13,425.01,254.6,243.8,1.162,1316458.8,1316458.8,2664,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759409,541118.00
06/05/2019 14:30,2,8.320,ACTIVE,221.42,360.69,60.012,1559759404,"201051344000988","174011545737251",17.91,39.30,0,317.10,401.86,151.0,143.8,0.703,1009611.8,1009611.8,2655,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759410,541119.00
06/05/2019 14:30,2,8.602,ACTIVE,220.52,368.80,60.033,1559759404,"201051344000582","174011545737251",29.16,41.00,0,332.13,424.41,253.9,243.2,1.149,1294570.0,1294570.0,2656,0,0,0,L,1122011218,1,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759411,541120.00
06/05/2019 14:30,2,8.410,ACTIVE,219.84,368.50,60.017,1559759404,"201051344000868","174011545737251",27.06,38.80,0,332.43,423.81,230.4,220.5,1.039,1302911.3,1302911.3,2657,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759412,541121.00
06/05/2019 14:30,2,8.201,ACTIVE,221.42,368.20,60.022,1559759404,"201051344000576","174011545737251",26.96,41.80,0,333.33,428.31,223.9,214.2,1.030,1320319.7,1320319.7,2660,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759413,541122.00
06/05/2019 14:30,2,8.076,ACTIVE,221.19,366.70,60.006,1559759404,"201051344001158","174011545737251",27.15,40.20,0,333.03,426.81,222.1,212.4,1.016,1297192.8,1297192.8,2653,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759414,541123.00
06/05/2019 14:30,2,8.377,ACTIVE,219.61,367.60,60.006,1559759404,"201051344000917","174011545737251",27.45,43.80,0,331.23,422.60,232.7,222.7,1.083,1311202.8,1311202.8,2662,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759415,541124.00
06/05/2019 14:30,2,8.150,ACTIVE,218.48,358.58,60.017,1559759404,"201051344000417","174011545737251",17.89,38.00,0,333.93,400.66,147.7,140.7,0.685,1045693.3,1045693.3,2665,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759416,541125.00
06/05/2019 14:30,2,8.117,ACTIVE,218.03,365.19,60.022,1559759404,"201051344000685","174011545737251",27.43,36.30,0,331.53,423.81,225.3,215.6,1.065,1317612.4,1317612.4,2663,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759416,541126.00
