ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 14:30,2,7.686,ACTIVE,219.61,363.39,60.006,1559759404,"201051344000651","174011545737251",27.15,44.50,0,333.03,423.50,211.2,202.0,0.941,1311122.6,1311122.6,2663,0,0,0,L,1122011218,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759417,541127.00
06/05/2019 14:30,2,7.123,ACTIVE,218.26,360.99,60.017,1559759404,"201051344000594","174011545737251",27.81,41.80,0,330.33,425.31,200.4,191.5,0.919,1322540.9,1322540.9,2659,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759418,541128.00
06/05/2019 14:30,2,6.895,ACTIVE,220.06,361.89,60.017,1559759404,"201051344000469","174011545737251",27.10,39.50,0,332.73,428.61,189.1,180.6,0.888,1302640.5,1302640.5,2658,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759419,541129.00
06/05/2019 14:30,2,7.166,ACTIVE,218.93,361.89,60.012,1559759404,"201051344000585","174011545737251",26.74,40.60,0,332.73,422.00,194.0,185.3,0.910,1325149.5,1325149.5,2657,0,0,0,L,1122011218,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759420,541130.00
06/05/2019 14:30,2,6.773,ACTIVE,220.06,362.19,59.985,1559759404,"201051344000853","174011545737251",27.17,43.80,0,335.74,428.01,186.4,178.0,0.888,1325817.7,1325817.7,2660,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759421,541131.00
06/05/2019 14:30,2,6.977,ACTIVE,217.58,360.69,60.012,1559759404,"201051344001145","174011545737251",27.67,37.50,0,332.43,424.71,195.6,186.9,0.897,1325927.9,1325927.9,2666,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759422,541132.00
06/05/2019 14:30,2,7.057,ACTIVE,218.26,362.49,60.054,1559759404,"201051344000438","174011545737251",27.65,40.60,0,333.03,424.11,197.7,188.8,0.915,1319327.3,1319327.3,2658,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759423,541133.00
06/05/2019 14:30,2,7.211,ACTIVE,218.48,361.29,60.017,1559759404,"201051344001135","174011545737251",27.17,46.80,0,332.13,423.20,198.5,189.7,0.893,1306264.5,1306264.5,2660,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759424,541134.00
06/05/2019 14:30,2,6.750,ACTIVE,219.61,360.99,60.006,1559759404,"201051344000983","174011545737251",27.19,43.20,0,333.03,424.11,186.0,177.6,0.866,1323752.3,1323752.3,2653,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759425,541135.00
06/05/2019 14:30,2,7.434,ACTIVE,219.16,363.69,60.012,1559759404,"201051344001203","174011545737251",27.29,40.80,0,333.63,422.00,205.4,196.3,0.986,1314088.5,1314088.5,2659,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759426,541136.00
06/05/2019 14:30,2,7.609,ACTIVE,217.58,361.29,60.001,1559759404,"201051344001230","174011545737251",27.45,34.80,0,330.63,424.41,211.4,202.2,0.990,1309638.6,1309638.6,2673,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759427,541137.00
06/05/2019 14:30,2,7.762,ACTIVE,217.80,361.89,59.985,1559759404,"201051344000646","174011545737251",27.12,42.30,0,331.23,425.61,213.2,203.8,0.972,1303467.7,1303467.7,2663,0,0,0,L,1122011218,1,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759428,541138.00
06/05/2019 14:30,2,6.900,ACTIVE,218.71,359.48,60.001,1559759404,"201051344000867","174011545737251",27.43,41.50,0,332.73,423.20,191.6,183.0,0.884,1300921.0,1300921.0,2654,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759429,541139.00
06/05/2019 14:30,2,7.014,ACTIVE,218.71,361.59,60.033,1559759404,"201051344000633","174011545737251",26.86,42.00,0,332.43,422.90,190.8,182.3,0.893,1298196.7,1298196.7,2658,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759430,541140.00
06/05/2019 14:30,2,7.627,ACTIVE,217.80,363.09,60.012,1559759404,"201051344000955","174011545737251",27.17,41.00,0,331.53,423.81,209.8,200.6,1.008,1323890.6,1323890.6,2659,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759431,541141.00
06/05/2019 14:30,2,6.693,ACTIVE,219.16,362.19,60.022,1559759404,"201051344000648","174011545737251",27.33,40.40,0,333.93,424.11,185.3,177.0,0.866,1312869.6,1312869.6,2655,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759432,541142.00
06/05/2019 14:30,2,6.670,ACTIVE,219.39,358.88,60.022,1559759404,"201051344000645","174011545737251",26.96,42.00,0,333.63,424.41,181.9,173.6,0.831,1318107.8,1318107.8,2656,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759433,541143.00
06/05/2019 14:30,2,6.381,ACTIVE,219.16,359.48,59.990,1559759404,"201051344000569","174011545737251",27.43,41.80,0,333.33,427.71,177.2,169.2,0.831,1334632.8,1334632.8,2660,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759433,541144.00
06/05/2019 14:30,2,6.471,ACTIVE,219.16,365.49,60.017,1559759404,"179051228000119","174011545737251",27.45,46.40,0,336.64,428.61,179.9,171.7,0.871,121213.8,121213.8,2677,0,0,0,L,46974696,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559759434,541145.00
06/05/2019 14:45,2,4.633,ACTIVE,218.03,354.07,59.996,1559760304,"201051344000579","174011545737251",26.92,40.80,0,335.44,428.61,126.3,119.9,0.597,1335075.6,1335075.6,2660,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760305,541146.00
06/05/2019 14:45,2,4.545,ACTIVE,216.90,352.87,59.980,1559760304,"201051344001025","174011545737251",26.62,46.00,0,330.63,423.81,122.4,116.2,0.557,1318510.8,1318510.8,2657,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760306,541147.00
06/05/2019 14:45,2,4.260,ACTIVE,217.13,352.87,59.980,1559760304,"201051344001093","174011545737251",26.92,39.50,0,333.03,423.50,116.2,110.2,0.535,1301528.3,1301528.3,2662,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760307,541148.00
06/05/2019 14:45,2,4.467,ACTIVE,217.58,351.67,59.959,1559760304,"201051344000458","174011545737251",26.70,44.30,0,335.44,428.91,120.8,114.7,0.583,1317207.9,1317207.9,2658,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760308,541149.00
06/05/2019 14:45,2,4.316,ACTIVE,216.22,350.17,59.990,1559760304,"201051344000890","174011545737251",26.76,39.30,0,331.83,424.71,117.0,111.1,0.539,1316504.7,1316504.7,2665,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760309,541150.00
06/05/2019 14:45,2,4.086,ACTIVE,217.58,359.18,59.990,1559760304,"201051344000988","174011545737251",17.91,40.80,0,318.30,405.77,74.1,69.6,0.636,1009640.9,1009640.9,2656,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760310,541151.00
06/05/2019 14:45,2,4.266,ACTIVE,217.13,351.07,59.996,1559760304,"201051344000582","174011545737251",26.50,42.00,0,332.43,425.31,114.5,108.5,0.539,1294615.5,1294615.5,2657,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760311,541152.00
06/05/2019 14:45,2,4.105,ACTIVE,216.45,351.07,60.028,1559760304,"201051344000868","174011545737251",26.74,40.20,0,331.83,423.81,111.2,105.4,0.513,1302956.1,1302956.1,2658,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760312,541153.00
06/05/2019 14:45,2,3.951,ACTIVE,217.35,352.27,59.996,1559760304,"201051344000576","174011545737251",27.06,42.30,0,335.14,429.52,108.3,102.6,0.521,1320363.9,1320363.9,2661,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760313,541154.00
06/05/2019 14:45,2,4.104,ACTIVE,217.13,350.17,60.022,1559760304,"201051344001158","174011545737251",26.52,42.50,0,333.93,428.31,110.2,104.5,0.526,1297237.4,1297237.4,2654,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760314,541155.00
06/05/2019 14:45,2,4.141,ACTIVE,216.67,350.17,59.985,1559760304,"201051344000917","174011545737251",26.86,43.80,0,332.43,423.81,112.7,106.8,0.535,1311248.3,1311248.3,2663,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760315,541156.00
06/05/2019 14:45,2,4.033,ACTIVE,216.00,357.68,59.996,1559760304,"201051344000417","174011545737251",17.89,39.80,0,318.30,401.26,73.2,68.7,0.623,1045722.7,1045722.7,2666,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760316,541157.00
06/05/2019 14:45,2,4.158,ACTIVE,216.00,351.67,59.996,1559760304,"201051344000685","174011545737251",26.88,39.00,0,332.43,424.41,113.1,107.3,0.552,1317658.3,1317658.3,2664,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760317,541158.00
06/05/2019 14:45,2,4.117,ACTIVE,217.13,351.97,59.990,1559760304,"201051344000651","174011545737251",27.02,44.80,0,334.54,426.51,112.6,106.7,0.521,1311168.3,1311168.3,2664,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760318,541159.00
06/05/2019 14:45,2,3.992,ACTIVE,216.00,349.26,59.996,1559760304,"201051344000594","174011545737251",26.88,44.00,0,330.63,424.71,108.7,103.0,0.508,1322586.1,1322586.1,2660,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760319,541160.00
06/05/2019 14:45,2,3.928,ACTIVE,217.13,351.37,59.996,1559760304,"201051344000469","174011545737251",27.14,40.80,0,333.93,429.22,107.9,102.3,0.521,1302685.2,1302685.2,2659,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760320,541161.00
06/05/2019 14:45,2,4.246,ACTIVE,216.90,351.67,59.990,1559760304,"201051344000585","174011545737251",26.68,41.30,0,332.43,422.00,114.8,108.8,0.539,1325195.8,1325195.8,2658,0,0,0,L,1122011218,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760321,541162.00
06/05/2019 14:45,2,3.941,ACTIVE,217.58,351.37,59.985,1559760304,"201051344000853","174011545737251",26.70,45.00,0,335.74,428.31,106.7,101.0,0.504,1325862.3,1325862.3,2661,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760321,541163.00
06/05/2019 14:45,2,4.006,ACTIVE,216.00,350.17,60.001,1559760304,"201051344001145","174011545737251",27.04,38.60,0,332.13,424.41,109.8,104.1,0.517,1325973.8,1325973.8,2667,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760322,541164.00
06/05/2019 14:45,2,4.033,ACTIVE,216.45,352.27,59.975,1559760304,"201051344000438","174011545737251",27.02,41.80,0,332.43,425.01,110.5,104.7,0.517,1319372.9,1319372.9,2659,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760323,541165.00
06/05/2019 14:45,2,4.141,ACTIVE,216.22,349.86,59.959,1559760304,"201051344001135","174011545737251",26.46,47.00,0,332.73,422.90,110.9,105.1,0.508,1306310.1,1306310.1,2661,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760324,541166.00
06/05/2019 14:45,2,3.920,ACTIVE,217.13,351.07,59.990,1559760304,"201051344000983","174011545737251",26.82,43.80,0,333.33,427.71,106.5,100.9,0.499,1323796.8,1323796.8,2654,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760325,541167.00
06/05/2019 14:45,2,4.062,ACTIVE,216.67,348.96,59.996,1559760304,"201051344001203","174011545737251",26.84,42.30,0,333.63,422.60,110.3,104.6,0.526,1314134.1,1314134.1,2660,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760326,541168.00
06/05/2019 14:45,2,3.969,ACTIVE,216.00,349.86,59.996,1559760304,"201051344001230","174011545737251",27.23,37.50,0,330.33,424.71,109.5,103.7,0.517,1309683.7,1309683.7,2674,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760327,541169.00
06/05/2019 14:45,2,4.168,ACTIVE,215.77,350.17,60.001,1559760304,"201051344000646","174011545737251",26.48,43.60,0,328.82,424.71,111.8,106.0,0.526,1303513.0,1303513.0,2664,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760328,541170.00
06/05/2019 14:45,2,3.855,ACTIVE,216.45,346.86,60.001,1559760304,"201051344000867","174011545737251",27.12,43.40,0,332.13,423.20,105.8,100.2,0.486,1300965.5,1300965.5,2655,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760329,541171.00
06/05/2019 14:45,2,3.879,ACTIVE,216.22,350.47,59.985,1559760304,"201051344000633","174011545737251",26.80,43.60,0,332.43,423.81,105.3,99.7,0.504,1298241.1,1298241.1,2659,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760330,541172.00
06/05/2019 14:45,2,4.191,ACTIVE,216.00,351.07,59.990,1559760304,"201051344000955","174011545737251",26.70,42.00,0,331.53,424.11,113.4,107.5,0.557,1323935.8,1323935.8,2660,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760331,541173.00
06/05/2019 14:45,2,3.832,ACTIVE,216.67,349.26,60.012,1559760304,"201051344000648","174011545737251",26.76,40.60,0,334.54,428.91,103.9,98.3,0.504,1312913.3,1312913.3,2656,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760332,541174.00
06/05/2019 14:45,2,3.902,ACTIVE,216.67,348.66,59.996,1559760304,"201051344000645","174011545737251",26.56,42.80,0,334.54,427.41,105.0,99.4,0.486,1318151.8,1318151.8,2657,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760333,541175.00
06/05/2019 14:45,2,3.969,ACTIVE,216.67,351.07,60.006,1559760304,"201051344000569","174011545737251",26.54,43.40,0,333.93,428.01,106.6,101.0,0.508,1334676.8,1334676.8,2661,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760334,541176.00
06/05/2019 14:45,2,3.939,ACTIVE,216.45,354.97,60.017,1559760304,"179051228000119","174011545737251",27.21,47.00,0,335.44,428.31,108.6,102.9,0.526,121258.3,121258.3,2678,0,0,0,L,46974696,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559760335,541177.00
06/05/2019 15:00,2,7.795,ACTIVE,221.19,367.60,60.049,1559761204,"201051344000579","174011545737251",26.30,45.50,0,334.84,424.41,207.5,198.4,0.977,1335123.2,1335123.2,2661,0,0,0,L,1122011218,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761205,541178.00
06/05/2019 15:00,2,8.006,ACTIVE,219.84,365.19,60.038,1559761204,"201051344001025","174011545737251",26.92,47.30,0,333.93,420.20,218.1,208.6,0.955,1318560.3,1318560.3,2658,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761206,541179.00
06/05/2019 15:00,2,7.705,ACTIVE,219.84,369.40,60.049,1559761204,"201051344001093","174011545737251",27.43,40.80,0,334.24,420.80,214.1,204.7,0.972,1301576.8,1301576.8,2663,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761207,541180.00
06/05/2019 15:00,2,7.559,ACTIVE,221.19,365.19,60.038,1559761204,"201051344000458","174011545737251",26.84,46.80,0,334.84,422.30,205.4,196.4,0.955,1317255.0,1317255.0,2659,0,0,0,L,1122011218,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761208,541181.00
06/05/2019 15:00,2,7.926,ACTIVE,218.48,363.39,60.049,1559761204,"201051344000890","174011545737251",26.30,43.00,0,333.63,421.70,211.1,201.8,0.963,1316553.1,1316553.1,2666,0,0,0,L,1122011218,1,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761209,541182.00
06/05/2019 15:00,2,7.289,ACTIVE,221.19,360.69,60.038,1559761204,"201051344000988","174011545737251",17.97,42.00,0,318.61,395.85,132.7,126.2,0.623,1009671.3,1009671.3,2657,0,0,0,L,1122011218,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761210,541183.00
06/05/2019 15:00,2,7.775,ACTIVE,220.06,367.60,60.049,1559761204,"201051344000582","174011545737251",27.02,42.80,0,333.33,421.10,212.7,203.4,0.972,1294663.8,1294663.8,2658,0,0,0,L,1122011218,1,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761211,541184.00
06/05/2019 15:00,2,7.623,ACTIVE,219.61,365.19,60.038,1559761204,"201051344000868","174011545737251",27.21,40.60,0,332.73,419.60,210.0,200.8,0.972,1303004.1,1303004.1,2659,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761212,541185.00
06/05/2019 15:00,2,7.508,ACTIVE,220.97,365.49,60.033,1559761204,"201051344000576","174011545737251",27.04,43.40,0,333.93,421.40,205.5,196.4,0.959,1320411.0,1320411.0,2662,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761213,541186.00
06/05/2019 15:00,2,7.598,ACTIVE,220.97,367.00,60.043,1559761204,"201051344001158","174011545737251",26.68,44.80,0,333.33,419.00,205.4,196.3,0.946,1297284.6,1297284.6,2655,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761213,541187.00
06/05/2019 15:00,2,7.709,ACTIVE,219.61,367.00,60.038,1559761204,"201051344000917","174011545737251",27.39,44.50,0,333.63,419.60,213.9,204.5,0.972,1311297.2,1311297.2,2664,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761214,541188.00
06/05/2019 15:00,2,7.500,ACTIVE,218.93,357.68,60.043,1559761204,"201051344000417","174011545737251",17.89,42.80,0,320.11,394.95,135.7,129.1,0.632,1045753.5,1045753.5,2667,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761215,541189.00
06/05/2019 15:00,2,7.857,ACTIVE,218.48,363.99,60.043,1559761204,"201051344000685","174011545737251",26.66,41.00,0,331.83,422.00,212.1,202.8,1.008,1317706.9,1317706.9,2665,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761216,541190.00
06/05/2019 15:00,2,7.951,ACTIVE,220.29,367.60,60.038,1559761204,"201051344000651","174011545737251",26.72,44.50,0,334.54,421.10,215.0,205.6,0.972,1311217.4,1311217.4,2665,0,0,0,L,1122011218,1,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761217,541191.00
06/05/2019 15:00,2,7.674,ACTIVE,219.16,362.79,60.065,1559761204,"201051344000594","174011545737251",26.80,48.30,0,331.83,421.10,208.0,198.9,0.959,1322634.1,1322634.1,2661,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761218,541192.00
06/05/2019 15:00,2,7.670,ACTIVE,221.19,366.70,60.049,1559761204,"201051344000469","174011545737251",27.00,41.00,0,333.03,421.10,209.6,200.3,0.981,1302733.3,1302733.3,2660,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761219,541193.00
06/05/2019 15:00,2,8.082,ACTIVE,220.29,365.49,60.043,1559761204,"201051344000585","174011545737251",26.86,43.60,0,333.63,420.20,219.8,210.2,0.999,1325246.0,1325246.0,2659,0,0,0,L,1122011218,1,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761220,541194.00
06/05/2019 15:00,2,7.664,ACTIVE,221.42,367.90,60.043,1559761204,"201051344000853","174011545737251",26.80,46.60,0,335.14,424.11,208.0,198.8,0.963,1325910.2,1325910.2,2662,0,0,0,L,1122011218,1,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761221,541195.00
06/05/2019 15:00,2,7.760,ACTIVE,218.71,361.29,60.033,1559761204,"201051344001145","174011545737251",27.12,40.80,0,333.63,421.10,213.0,203.7,0.972,1326022.8,1326022.8,2668,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761222,541196.00
06/05/2019 15:00,2,7.805,ACTIVE,219.61,367.60,60.033,1559761204,"201051344000438","174011545737251",26.74,44.50,0,334.24,420.20,211.3,202.0,0.968,1319421.5,1319421.5,2660,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761223,541197.00
06/05/2019 15:00,2,7.873,ACTIVE,219.61,362.49,60.038,1559761204,"201051344001135","174011545737251",26.82,47.00,0,334.24,419.30,213.8,204.4,0.959,1306359.2,1306359.2,2662,0,0,0,L,1122011218,1,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761224,541198.00
06/05/2019 15:00,2,7.559,ACTIVE,220.97,365.19,60.049,1559761204,"201051344000983","174011545737251",27.10,46.40,0,332.73,419.30,207.2,198.1,0.959,1323844.8,1323844.8,2655,0,0,0,L,1122011218,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761225,541199.00
06/05/2019 15:00,2,7.846,ACTIVE,220.06,365.19,60.028,1559761204,"201051344001203","174011545737251",27.27,44.30,0,335.14,420.50,216.5,207.1,1.003,1314183.9,1314183.9,2661,0,0,0,L,1122011218,1,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761226,541200.00
06/05/2019 15:00,2,7.668,ACTIVE,218.48,363.69,60.033,1559761204,"201051344001230","174011545737251",27.33,40.60,0,331.83,421.10,212.3,203.0,0.994,1309732.7,1309732.7,2675,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761227,541201.00
06/05/2019 15:00,2,7.906,ACTIVE,218.71,363.99,59.996,1559761204,"201051344000646","174011545737251",26.60,46.20,0,332.13,422.30,212.9,203.5,0.990,1303562.0,1303562.0,2665,0,0,0,L,1122011218,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761228,541202.00
06/05/2019 15:00,2,7.656,ACTIVE,219.61,363.39,60.033,1559761204,"201051344000867","174011545737251",26.84,44.50,0,333.63,418.39,208.1,198.9,0.963,1301013.7,1301013.7,2656,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761229,541203.00
06/05/2019 15:00,2,7.611,ACTIVE,219.84,365.80,60.043,1559761204,"201051344000633","174011545737251",26.84,45.50,0,332.13,418.39,206.7,197.6,0.977,1298289.1,1298289.1,2660,0,0,0,L,1122011218,1,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761229,541204.00
06/05/2019 15:00,2,7.807,ACTIVE,218.71,363.99,60.049,1559761204,"201051344000955","174011545737251",26.66,43.40,0,326.72,421.10,210.7,201.5,1.003,1323984.5,1323984.5,2661,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761230,541205.00
06/05/2019 15:00,2,7.473,ACTIVE,220.52,364.89,60.043,1559761204,"201051344000648","174011545737251",26.74,42.50,0,333.03,418.39,202.3,193.4,0.941,1312960.5,1312960.5,2657,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761231,541206.00
06/05/2019 15:00,2,7.508,ACTIVE,220.74,366.70,60.043,1559761204,"201051344000645","174011545737251",26.96,44.30,0,333.33,418.09,204.8,195.8,0.928,1318199.5,1318199.5,2658,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761232,541207.00
06/05/2019 15:00,2,7.576,ACTIVE,220.52,364.29,60.049,1559761204,"201051344000569","174011545737251",27.12,44.00,0,333.63,419.30,207.9,198.7,0.963,1334725.1,1334725.1,2662,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761233,541208.00
06/05/2019 15:00,2,7.611,ACTIVE,220.52,372.11,60.033,1559761204,"179051228000119","174011545737251",27.23,48.30,0,334.84,424.71,209.9,200.7,1.003,121307.2,121307.2,2679,0,0,0,L,46974696,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559761234,541209.00
06/05/2019 15:15,2,6.760,ACTIVE,220.29,364.29,60.006,1559762104,"201051344000579","174011545737251",27.53,45.00,0,336.04,410.28,188.5,180.0,0.862,1335169.7,1335169.7,2662,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762105,541210.00
06/05/2019 15:15,2,7.082,ACTIVE,218.48,360.69,59.996,1559762104,"201051344001025","174011545737251",27.43,47.00,0,336.34,413.59,196.7,188.0,0.888,1318609.0,1318609.0,2659,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762106,541211.00
06/05/2019 15:15,2,6.764,ACTIVE,218.71,362.19,60.028,1559762104,"201051344001093","174011545737251",28.03,39.80,0,335.74,412.68,192.0,183.4,0.893,1301624.4,1301624.4,2664,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762107,541212.00
06/05/2019 15:15,2,6.713,ACTIVE,220.29,359.78,60.022,1559762104,"201051344000458","174011545737251",27.63,43.60,0,335.74,409.98,187.8,179.3,0.879,1317301.3,1317301.3,2660,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762108,541213.00
06/05/2019 15:15,2,6.904,ACTIVE,217.35,360.08,60.012,1559762104,"201051344000890","174011545737251",27.33,44.00,0,331.23,412.08,191.1,182.5,0.875,1316600.3,1316600.3,2667,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762109,541214.00
06/05/2019 15:15,2,6.766,ACTIVE,220.29,359.18,60.006,1559762104,"201051344000988","174011545737251",17.97,40.00,0,337.84,388.94,123.2,117.0,0.579,1009701.3,1009701.3,2658,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762110,541215.00
06/05/2019 15:15,2,6.912,ACTIVE,218.71,361.29,60.006,1559762104,"201051344000582","174011545737251",27.33,41.80,0,335.44,414.19,191.3,182.7,0.893,1294711.2,1294711.2,2659,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762111,541216.00
06/05/2019 15:15,2,6.801,ACTIVE,218.93,362.19,60.017,1559762104,"201051344000868","174011545737251",27.77,39.00,0,337.24,412.38,191.2,182.6,0.862,1303051.3,1303051.3,2660,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762112,541217.00
06/05/2019 15:15,2,6.607,ACTIVE,220.06,362.79,60.001,1559762104,"201051344000576","174011545737251",28.07,40.00,0,335.74,411.18,187.8,179.3,0.884,1320457.2,1320457.2,2663,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762113,541218.00
06/05/2019 15:15,2,6.797,ACTIVE,220.29,363.09,59.990,1559762104,"201051344001158","174011545737251",27.14,43.60,0,334.84,409.98,186.7,178.2,0.879,1297330.6,1297330.6,2656,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762114,541219.00
06/05/2019 15:15,2,6.955,ACTIVE,218.48,359.48,60.006,1559762104,"201051344000917","174011545737251",27.45,43.60,0,336.04,412.38,193.3,184.7,0.906,1311345.0,1311345.0,2665,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762115,541220.00
06/05/2019 15:15,2,6.795,ACTIVE,217.58,353.47,59.975,1559762104,"201051344000417","174011545737251",17.91,42.80,0,334.54,389.54,123.3,117.1,0.579,1045783.8,1045783.8,2668,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762115,541221.00
06/05/2019 15:15,2,6.969,ACTIVE,217.13,359.78,60.012,1559762104,"201051344000685","174011545737251",27.12,41.50,0,332.73,412.08,191.3,182.7,0.919,1317754.2,1317754.2,2666,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762116,541222.00
06/05/2019 15:15,2,7.016,ACTIVE,218.93,360.38,60.033,1559762104,"201051344000651","174011545737251",27.25,43.20,0,335.44,412.98,193.6,184.9,0.879,1311265.3,1311265.3,2666,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762117,541223.00
06/05/2019 15:15,2,6.777,ACTIVE,218.26,360.69,60.006,1559762104,"201051344000594","174011545737251",27.45,49.80,0,333.33,411.18,188.3,179.8,0.875,1322680.5,1322680.5,2662,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762118,541224.00
06/05/2019 15:15,2,6.754,ACTIVE,220.29,363.09,59.985,1559762104,"201051344000469","174011545737251",27.89,38.00,0,335.74,411.78,190.7,182.2,0.902,1302780.4,1302780.4,2661,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762119,541225.00
06/05/2019 15:15,2,7.109,ACTIVE,218.93,362.79,60.001,1559762104,"201051344000585","174011545737251",27.61,43.00,0,335.14,413.59,198.8,189.9,0.932,1325295.2,1325295.2,2660,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762120,541226.00
06/05/2019 15:15,2,6.744,ACTIVE,220.74,363.69,60.038,1559762104,"201051344000853","174011545737251",27.91,43.20,0,336.34,410.88,190.6,182.0,0.884,1325957.1,1325957.1,2663,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762121,541227.00
06/05/2019 15:15,2,6.918,ACTIVE,217.35,359.78,59.996,1559762104,"201051344001145","174011545737251",27.53,41.00,0,333.63,412.68,192.8,184.2,0.888,1326070.4,1326070.4,2669,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762122,541228.00
06/05/2019 15:15,2,6.932,ACTIVE,218.26,361.89,60.001,1559762104,"201051344000438","174011545737251",27.12,44.80,0,336.64,412.68,190.3,181.8,0.866,1319468.6,1319468.6,2661,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762123,541229.00
06/05/2019 15:15,2,7.047,ACTIVE,218.26,359.78,59.985,1559762104,"201051344001135","174011545737251",27.02,45.80,0,336.64,412.38,192.9,184.3,0.871,1306407.0,1306407.0,2663,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762124,541230.00
06/05/2019 15:15,2,6.762,ACTIVE,220.29,360.69,60.012,1559762104,"201051344000983","174011545737251",27.71,43.00,0,335.14,411.48,189.7,181.1,0.888,1323891.6,1323891.6,2656,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762125,541231.00
06/05/2019 15:15,2,7.012,ACTIVE,218.48,360.38,60.017,1559762104,"201051344001203","174011545737251",27.45,44.50,0,336.34,413.29,195.0,186.3,0.919,1314232.2,1314232.2,2662,0,0,0,L,1122011218,1,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762126,541232.00
06/05/2019 15:15,2,6.842,ACTIVE,217.13,356.48,59.990,1559762104,"201051344001230","174011545737251",27.67,41.30,0,330.03,411.48,191.7,183.1,0.910,1309780.1,1309780.1,2676,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762127,541233.00
06/05/2019 15:15,2,6.941,ACTIVE,217.35,360.69,59.985,1559762104,"201051344000646","174011545737251",27.31,46.60,0,329.73,412.98,191.9,183.3,0.902,1303609.6,1303609.6,2666,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762127,541234.00
06/05/2019 15:15,2,6.754,ACTIVE,218.93,360.38,59.985,1559762104,"201051344000867","174011545737251",27.71,43.60,0,337.54,411.18,189.4,180.9,0.844,1301060.4,1301060.4,2657,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762128,541235.00
06/05/2019 15:15,2,6.783,ACTIVE,218.93,361.29,60.001,1559762104,"201051344000633","174011545737251",27.25,45.30,0,335.74,412.38,187.2,178.8,0.875,1298335.3,1298335.3,2661,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762129,541236.00
06/05/2019 15:15,2,6.902,ACTIVE,217.58,359.18,59.996,1559762104,"201051344000955","174011545737251",27.25,43.40,0,330.63,412.08,190.6,182.1,0.906,1324031.6,1324031.6,2662,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762130,541237.00
06/05/2019 15:15,2,6.623,ACTIVE,219.84,362.79,60.001,1559762104,"201051344000648","174011545737251",27.59,41.30,0,336.34,411.48,184.9,176.6,0.853,1313006.0,1313006.0,2658,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762131,541238.00
06/05/2019 15:15,2,6.758,ACTIVE,219.84,361.29,59.964,1559762104,"201051344000645","174011545737251",27.45,41.30,0,336.34,410.28,187.8,179.3,0.844,1318245.6,1318245.6,2659,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762132,541239.00
06/05/2019 15:15,2,6.717,ACTIVE,219.84,361.89,60.001,1559762104,"201051344000569","174011545737251",28.01,40.60,0,334.24,412.08,190.3,181.8,0.871,1334772.0,1334772.0,2663,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762133,541240.00
06/05/2019 15:15,2,6.754,ACTIVE,219.84,368.20,60.001,1559762104,"179051228000119","174011545737251",28.07,45.50,0,341.75,415.99,191.8,183.2,0.924,121354.5,121354.5,2680,0,0,0,L,46974696,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559762134,541241.00
06/05/2019 15:30,2,6.611,ACTIVE,220.29,362.79,60.012,1559763005,"201051344000579","174011545737251",26.92,45.30,0,336.64,405.77,180.1,171.9,0.844,1335213.6,1335213.6,2663,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763006,541242.00
06/05/2019 15:30,2,6.828,ACTIVE,218.71,360.99,60.017,1559763005,"201051344001025","174011545737251",27.43,46.60,0,336.94,406.37,189.7,181.2,0.853,1318655.1,1318655.1,2660,0,0,0,L,1122011218,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763007,541243.00
06/05/2019 15:30,2,6.543,ACTIVE,218.93,360.08,60.033,1559763005,"201051344001093","174011545737251",27.85,39.80,0,336.34,406.67,184.4,176.1,0.849,1301669.3,1301669.3,2665,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763008,541244.00
06/05/2019 15:30,2,6.369,ACTIVE,220.29,362.49,60.017,1559763005,"201051344000458","174011545737251",27.91,43.80,0,322.81,410.58,180.1,171.9,0.840,1317344.9,1317344.9,2661,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763009,541245.00
06/05/2019 15:30,2,6.734,ACTIVE,217.58,359.78,60.038,1559763005,"201051344000890","174011545737251",27.04,45.30,0,330.63,401.26,184.4,176.1,0.853,1316645.0,1316645.0,2668,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763010,541246.00
06/05/2019 15:30,2,6.486,ACTIVE,220.29,356.78,60.038,1559763005,"201051344000988","174011545737251",17.97,39.80,0,337.84,385.63,118.2,112.2,0.557,1009729.7,1009729.7,2659,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763011,541247.00
06/05/2019 15:30,2,6.691,ACTIVE,218.93,362.19,60.028,1559763005,"201051344000582","174011545737251",27.25,40.40,0,336.94,407.27,184.7,176.3,0.862,1294756.0,1294756.0,2660,0,0,0,L,1122011218,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763012,541248.00
06/05/2019 15:30,2,6.590,ACTIVE,219.16,361.89,60.001,1559763005,"201051344000868","174011545737251",27.55,37.50,0,328.22,408.48,183.9,175.5,0.831,1303095.8,1303095.8,2661,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763013,541249.00
06/05/2019 15:30,2,6.346,ACTIVE,220.29,360.38,60.028,1559763005,"201051344000576","174011545737251",28.01,39.50,0,336.04,408.78,179.9,171.7,0.849,1320500.8,1320500.8,2664,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763014,541250.00
06/05/2019 15:30,2,6.545,ACTIVE,220.29,363.39,60.028,1559763005,"201051344001158","174011545737251",27.06,43.20,0,336.94,405.47,179.3,171.1,0.826,1297374.0,1297374.0,2657,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763015,541251.00
06/05/2019 15:30,2,6.709,ACTIVE,218.71,360.69,60.033,1559763005,"201051344000917","174011545737251",27.47,42.30,0,336.04,406.97,186.5,178.1,0.879,1311390.2,1311390.2,2666,0,0,0,L,1122011218,1,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763016,541252.00
06/05/2019 15:30,2,6.543,ACTIVE,218.03,354.67,60.017,1559763005,"201051344000417","174011545737251",17.93,43.40,0,333.63,381.42,118.8,112.8,0.557,1045812.4,1045812.4,2669,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763017,541253.00
06/05/2019 15:30,2,6.631,ACTIVE,217.35,360.08,60.038,1559763005,"201051344000685","174011545737251",27.49,41.50,0,332.43,400.66,184.6,176.3,0.884,1317798.9,1317798.9,2667,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763018,541254.00
06/05/2019 15:30,2,6.762,ACTIVE,219.16,361.89,60.033,1559763005,"201051344000651","174011545737251",27.33,42.00,0,337.54,407.27,187.4,178.9,0.849,1311310.6,1311310.6,2667,0,0,0,L,1122011218,1,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763019,541255.00
06/05/2019 15:30,2,6.471,ACTIVE,218.48,360.08,60.022,1559763005,"201051344000594","174011545737251",27.67,50.00,0,336.04,403.97,181.3,173.0,0.840,1322724.4,1322724.4,2663,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763019,541256.00
06/05/2019 15:30,2,6.506,ACTIVE,220.52,363.99,60.028,1559763005,"201051344000469","174011545737251",27.89,37.00,0,336.34,406.97,183.8,175.5,0.853,1302824.8,1302824.8,2662,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763020,541257.00
06/05/2019 15:30,2,6.859,ACTIVE,218.93,361.59,60.012,1559763005,"201051344000585","174011545737251",27.67,42.80,0,337.24,407.87,192.2,183.6,0.902,1325341.7,1325341.7,2661,0,0,0,L,1122011218,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763021,541258.00
06/05/2019 15:30,2,6.523,ACTIVE,220.74,363.39,60.028,1559763005,"201051344000853","174011545737251",27.71,42.80,0,334.84,406.37,183.2,174.9,0.849,1326001.3,1326001.3,2664,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763022,541259.00
06/05/2019 15:30,2,6.627,ACTIVE,217.58,359.18,60.022,1559763005,"201051344001145","174011545737251",27.75,40.80,0,336.34,401.86,186.1,177.7,0.862,1326115.5,1326115.5,2670,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763023,541260.00
06/05/2019 15:30,2,6.682,ACTIVE,218.26,360.69,60.059,1559763005,"201051344000438","174011545737251",27.14,44.80,0,337.24,405.17,183.6,175.3,0.853,1319513.1,1319513.1,2662,0,0,0,L,1122011218,1,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763024,541261.00
06/05/2019 15:30,2,6.750,ACTIVE,218.48,360.08,60.012,1559763005,"201051344001135","174011545737251",27.31,44.80,0,335.74,402.16,186.7,178.3,0.853,1306452.1,1306452.1,2664,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763025,541262.00
06/05/2019 15:30,2,6.512,ACTIVE,220.29,364.89,60.022,1559763005,"201051344000983","174011545737251",27.71,42.00,0,327.62,406.97,182.9,174.6,0.853,1323935.7,1323935.7,2657,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763026,541263.00
06/05/2019 15:30,2,6.674,ACTIVE,218.93,362.19,60.033,1559763005,"201051344001203","174011545737251",27.85,42.80,0,338.14,406.67,188.1,179.6,0.884,1314277.8,1314277.8,2663,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763027,541264.00
06/05/2019 15:30,2,6.697,ACTIVE,217.35,358.88,60.028,1559763005,"201051344001230","174011545737251",27.27,41.50,0,329.73,400.96,185.1,176.7,0.879,1309824.9,1309824.9,2677,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763028,541265.00
06/05/2019 15:30,2,6.705,ACTIVE,217.35,360.38,60.012,1559763005,"201051344000646","174011545737251",27.33,46.80,0,330.03,402.16,185.5,177.2,0.875,1303654.5,1303654.5,2667,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763029,541266.00
06/05/2019 15:30,2,6.496,ACTIVE,219.39,359.48,60.033,1559763005,"201051344000867","174011545737251",27.73,42.50,0,329.73,405.47,182.3,174.1,0.844,1301104.4,1301104.4,2658,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763030,541267.00
06/05/2019 15:30,2,6.463,ACTIVE,219.39,363.09,60.017,1559763005,"201051344000633","174011545737251",27.59,45.50,0,336.94,406.07,180.7,172.5,0.840,1298379.0,1298379.0,2662,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763031,541268.00
