ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 15:30,2,6.730,ACTIVE,217.58,360.08,60.012,1559763005,"201051344000955","174011545737251",26.96,43.00,0,331.23,400.66,183.8,175.5,0.875,1324076.1,1324076.1,2663,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763031,541269.00
06/05/2019 15:30,2,6.281,ACTIVE,219.84,361.89,60.028,1559763005,"201051344000648","174011545737251",28.01,41.30,0,336.94,405.47,178.2,170.1,0.835,1313048.9,1313048.9,2659,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763032,541270.00
06/05/2019 15:30,2,6.477,ACTIVE,220.06,364.29,60.017,1559763005,"201051344000645","174011545737251",27.57,40.80,0,331.53,417.49,180.8,172.6,0.835,1318289.2,1318289.2,2660,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763033,541271.00
06/05/2019 15:30,2,6.529,ACTIVE,219.84,364.29,60.028,1559763005,"201051344000569","174011545737251",27.69,39.80,0,336.34,406.07,183.1,174.8,0.853,1334816.1,1334816.1,2664,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763034,541272.00
06/05/2019 15:30,2,6.535,ACTIVE,220.06,368.80,60.028,1559763005,"179051228000119","174011545737251",27.89,44.30,0,337.24,411.48,184.5,176.1,0.888,121399.0,121399.0,2681,0,0,0,L,46974696,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763035,541273.00
06/05/2019 15:45,2,5.574,ACTIVE,219.39,359.18,60.033,1559763904,"201051344000579","174011545737251",28.07,43.20,0,336.94,406.07,158.4,151.0,0.747,1335253.9,1335253.9,2664,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763905,541274.00
06/05/2019 15:45,2,5.861,ACTIVE,217.80,356.18,60.012,1559763904,"201051344001025","174011545737251",27.81,44.30,0,332.43,408.48,165.0,157.3,0.742,1318697.4,1318697.4,2661,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763906,541275.00
06/05/2019 15:45,2,5.557,ACTIVE,217.80,357.68,60.028,1559763904,"201051344001093","174011545737251",28.41,37.80,0,332.43,408.18,159.8,152.3,0.738,1301710.4,1301710.4,2666,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763907,541276.00
06/05/2019 15:45,2,5.537,ACTIVE,219.16,356.78,60.017,1559763904,"201051344000458","174011545737251",28.29,41.30,0,332.73,407.87,158.5,151.1,0.747,1317385.0,1317385.0,2662,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763908,541277.00
06/05/2019 15:45,2,5.658,ACTIVE,216.67,353.47,60.017,1559763904,"201051344000890","174011545737251",27.83,43.60,0,331.53,403.07,159.5,152.0,0.742,1316686.0,1316686.0,2669,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763909,541278.00
06/05/2019 15:45,2,5.584,ACTIVE,219.16,354.97,60.006,1559763904,"201051344000988","174011545737251",18.39,37.00,0,337.84,386.83,104.0,98.5,0.482,1009755.9,1009755.9,2660,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763910,541279.00
06/05/2019 15:45,2,5.637,ACTIVE,217.80,357.98,60.049,1559763904,"201051344000582","174011545737251",28.13,38.40,0,332.13,409.68,160.6,153.0,0.756,1294797.1,1294797.1,2661,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763910,541280.00
06/05/2019 15:45,2,5.395,ACTIVE,218.03,356.78,60.006,1559763904,"201051344000868","174011545737251",28.29,35.20,0,333.63,407.57,154.4,147.1,0.703,1303136.6,1303136.6,2662,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763911,541281.00
06/05/2019 15:45,2,5.154,ACTIVE,218.93,358.88,60.006,1559763904,"201051344000576","174011545737251",28.80,36.80,0,336.04,405.77,150.4,143.2,0.712,1320540.8,1320540.8,2665,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763912,541282.00
06/05/2019 15:45,2,5.256,ACTIVE,218.93,357.38,60.006,1559763904,"201051344001158","174011545737251",28.19,40.60,0,336.64,405.47,150.0,142.8,0.707,1297413.9,1297413.9,2658,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763913,541283.00
06/05/2019 15:45,2,5.428,ACTIVE,217.35,354.67,60.033,1559763904,"201051344000917","174011545737251",28.19,41.00,0,330.63,409.08,154.9,147.6,0.729,1311431.6,1311431.6,2667,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763914,541284.00
06/05/2019 15:45,2,5.418,ACTIVE,216.67,350.47,60.006,1559763904,"201051344000417","174011545737251",18.03,42.50,0,333.63,382.93,98.9,93.6,0.468,1045838.7,1045838.7,2670,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763915,541285.00
06/05/2019 15:45,2,5.410,ACTIVE,216.45,354.07,60.001,1559763904,"201051344000685","174011545737251",27.89,40.40,0,330.93,406.37,152.9,145.7,0.729,1317839.8,1317839.8,2668,0,0,0,L,1122011218,1,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763916,541286.00
06/05/2019 15:45,2,5.539,ACTIVE,217.80,356.48,60.001,1559763904,"201051344000651","174011545737251",27.75,41.00,0,332.43,408.48,155.7,148.4,0.712,1311352.2,1311352.2,2668,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763917,541287.00
06/05/2019 15:45,2,5.320,ACTIVE,217.35,354.97,60.022,1559763904,"201051344000594","174011545737251",27.89,47.80,0,331.83,406.67,150.2,143.0,0.694,1322764.6,1322764.6,2664,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763918,541288.00
06/05/2019 15:45,2,5.182,ACTIVE,219.16,357.68,60.006,1559763904,"201051344000469","174011545737251",28.77,33.80,0,336.04,407.27,150.9,143.7,0.720,1302865.5,1302865.5,2663,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763919,541289.00
06/05/2019 15:45,2,5.527,ACTIVE,217.58,355.58,60.022,1559763904,"201051344000585","174011545737251",28.07,41.00,0,332.73,409.38,157.2,149.8,0.742,1325384.4,1325384.4,2662,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763920,541290.00
06/05/2019 15:45,2,5.205,ACTIVE,219.39,358.28,60.028,1559763904,"201051344000853","174011545737251",28.39,39.50,0,337.24,406.97,149.7,142.6,0.698,1326041.9,1326041.9,2665,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763921,541291.00
06/05/2019 15:45,2,5.340,ACTIVE,216.67,353.47,60.017,1559763904,"201051344001145","174011545737251",28.15,38.80,0,332.13,407.57,152.3,145.0,0.707,1326156.8,1326156.8,2671,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763922,541292.00
06/05/2019 15:45,2,5.340,ACTIVE,217.13,354.07,60.028,1559763904,"201051344000438","174011545737251",27.69,43.80,0,332.73,407.87,149.8,142.6,0.703,1319553.9,1319553.9,2663,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763923,541293.00
06/05/2019 15:45,2,5.316,ACTIVE,217.13,355.88,60.033,1559763904,"201051344001135","174011545737251",28.13,42.80,0,332.13,407.27,151.4,144.2,0.681,1306493.5,1306493.5,2665,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763924,541294.00
06/05/2019 15:45,2,5.217,ACTIVE,218.93,357.68,60.012,1559763904,"201051344000983","174011545737251",28.57,39.00,0,335.74,406.67,150.8,143.6,0.712,1323976.3,1323976.3,2658,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763925,541295.00
06/05/2019 15:45,2,5.396,ACTIVE,217.35,354.97,60.022,1559763904,"201051344001203","174011545737251",28.15,41.80,0,333.93,409.08,153.7,146.5,0.729,1314319.6,1314319.6,2664,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763926,541296.00
06/05/2019 15:45,2,5.314,ACTIVE,216.22,352.27,60.022,1559763904,"201051344001230","174011545737251",28.03,41.00,0,330.93,402.16,150.8,143.7,0.716,1309865.9,1309865.9,2678,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763927,541297.00
06/05/2019 15:45,2,5.373,ACTIVE,216.45,353.77,59.996,1559763904,"201051344000646","174011545737251",27.77,45.50,0,331.23,406.67,151.1,143.9,0.712,1303695.6,1303695.6,2668,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763928,541298.00
06/05/2019 15:45,2,5.209,ACTIVE,218.03,355.58,60.038,1559763904,"201051344000867","174011545737251",28.31,40.20,0,333.63,406.97,149.4,142.3,0.685,1301144.8,1301144.8,2659,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763929,541299.00
06/05/2019 15:45,2,5.195,ACTIVE,218.03,355.88,60.022,1559763904,"201051344000633","174011545737251",28.23,43.60,0,336.34,405.47,148.6,141.5,0.689,1298418.9,1298418.9,2663,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763930,541300.00
06/05/2019 15:45,2,5.316,ACTIVE,216.22,355.28,59.969,1559763904,"201051344000955","174011545737251",27.77,40.60,0,332.13,403.07,149.6,142.4,0.716,1324116.8,1324116.8,2664,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763930,541301.00
06/05/2019 15:45,2,5.199,ACTIVE,218.48,357.68,60.033,1559763904,"201051344000648","174011545737251",28.33,38.20,0,336.94,406.07,149.2,142.1,0.707,1313088.3,1313088.3,2660,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763931,541302.00
06/05/2019 15:45,2,5.354,ACTIVE,218.71,357.98,60.017,1559763904,"201051344000645","174011545737251",28.05,37.50,0,336.64,405.77,152.1,144.8,0.698,1318329.1,1318329.1,2661,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763932,541303.00
06/05/2019 15:45,2,5.324,ACTIVE,218.71,358.58,60.028,1559763904,"201051344000569","174011545737251",28.65,38.00,0,336.04,406.67,154.3,147.0,0.725,1334856.6,1334856.6,2665,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763933,541304.00
06/05/2019 15:45,2,5.340,ACTIVE,218.93,363.09,60.054,1559763904,"179051228000119","174011545737251",28.75,41.50,0,337.54,411.48,155.4,148.1,0.747,121439.8,121439.8,2682,0,0,0,L,46974696,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559763934,541305.00
06/05/2019 16:00,2,5.867,ACTIVE,219.84,360.08,60.006,1559764804,"201051344000579","174011545737251",28.27,40.60,0,337.24,410.58,167.9,160.2,0.782,1335294.6,1335294.6,2665,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764805,541306.00
06/05/2019 16:00,2,6.230,ACTIVE,218.26,358.28,60.006,1559764804,"201051344001025","174011545737251",28.19,43.00,0,333.03,411.48,177.9,169.8,0.800,1318740.1,1318740.1,2662,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764806,541307.00
06/05/2019 16:00,2,5.898,ACTIVE,218.48,359.78,60.012,1559764804,"201051344001093","174011545737251",28.67,36.30,0,333.33,411.48,171.3,163.4,0.787,1301751.8,1301751.8,2667,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764807,541308.00
06/05/2019 16:00,2,5.830,ACTIVE,219.84,361.29,60.022,1559764804,"201051344000458","174011545737251",28.39,38.20,0,333.63,409.68,167.6,159.9,0.765,1317425.5,1317425.5,2663,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764808,541309.00
06/05/2019 16:00,2,6.049,ACTIVE,217.13,356.78,59.980,1559764804,"201051344000890","174011545737251",28.13,42.30,0,330.93,406.97,172.3,164.4,0.795,1316727.6,1316727.6,2670,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764809,541310.00
06/05/2019 16:00,2,5.797,ACTIVE,219.84,356.78,59.990,1559764804,"201051344000988","174011545737251",18.79,34.00,0,337.84,390.14,110.3,104.6,0.513,1009782.5,1009782.5,2661,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764810,541311.00
06/05/2019 16:00,2,5.982,ACTIVE,218.48,359.78,60.012,1559764804,"201051344000582","174011545737251",28.29,37.30,0,333.03,412.38,171.4,163.5,0.791,1294838.5,1294838.5,2662,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764811,541312.00
06/05/2019 16:00,2,5.914,ACTIVE,218.71,360.38,60.012,1559764804,"201051344000868","174011545737251",28.29,32.80,0,336.04,411.48,169.4,161.6,0.773,1303177.8,1303177.8,2663,0,0,0,L,1122011218,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764812,541313.00
06/05/2019 16:00,2,5.758,ACTIVE,219.84,362.19,59.985,1559764804,"201051344000576","174011545737251",28.59,33.80,0,336.64,413.89,166.6,158.9,0.756,1320581.2,1320581.2,2666,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764813,541314.00
06/05/2019 16:00,2,5.846,ACTIVE,219.84,358.88,60.012,1559764804,"201051344001158","174011545737251",28.11,38.40,0,336.64,409.68,166.3,158.6,0.769,1297454.3,1297454.3,2659,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764814,541315.00
06/05/2019 16:00,2,6.076,ACTIVE,218.26,359.18,60.054,1559764804,"201051344000917","174011545737251",28.33,39.00,0,331.23,411.48,174.2,166.2,0.818,1311473.7,1311473.7,2668,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764815,541316.00
06/05/2019 16:00,2,6.000,ACTIVE,217.35,351.97,60.001,1559764804,"201051344000417","174011545737251",18.27,40.60,0,332.13,385.03,111.1,105.3,0.521,1045865.3,1045865.3,2671,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764816,541317.00
06/05/2019 16:00,2,6.004,ACTIVE,217.13,359.18,60.017,1559764804,"201051344000685","174011545737251",28.15,38.60,0,332.43,406.07,171.3,163.4,0.826,1317881.3,1317881.3,2669,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764817,541318.00
06/05/2019 16:00,2,6.123,ACTIVE,218.71,359.78,60.006,1559764804,"201051344000651","174011545737251",28.19,39.80,0,336.04,411.48,174.8,166.8,0.787,1311394.2,1311394.2,2669,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764818,541319.00
06/05/2019 16:00,2,5.943,ACTIVE,218.26,359.48,60.017,1559764804,"201051344000594","174011545737251",27.79,46.40,0,332.73,411.18,167.3,159.6,0.769,1322805.3,1322805.3,2665,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764819,541320.00
06/05/2019 16:00,2,5.824,ACTIVE,219.84,360.69,59.996,1559764804,"201051344000469","174011545737251",28.73,32.00,0,336.34,411.48,169.5,161.7,0.804,1302906.8,1302906.8,2664,0,0,0,L,1122011218,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764819,541321.00
06/05/2019 16:00,2,6.316,ACTIVE,218.48,360.69,60.022,1559764804,"201051344000585","174011545737251",28.19,38.00,0,333.03,412.98,180.3,172.1,0.840,1325427.8,1325427.8,2663,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764820,541322.00
06/05/2019 16:00,2,5.848,ACTIVE,220.29,361.59,60.001,1559764804,"201051344000853","174011545737251",28.77,36.30,0,337.84,414.49,170.2,162.3,0.787,1326083.2,1326083.2,2666,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764821,541323.00
06/05/2019 16:00,2,6.107,ACTIVE,217.35,357.68,60.017,1559764804,"201051344001145","174011545737251",28.23,38.00,0,333.03,411.78,174.7,166.7,0.813,1326198.8,1326198.8,2672,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764822,541324.00
06/05/2019 16:00,2,5.982,ACTIVE,218.03,357.98,60.022,1559764804,"201051344000438","174011545737251",28.27,42.00,0,318.61,425.01,171.2,163.3,0.791,1319595.2,1319595.2,2664,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764823,541325.00
06/05/2019 16:00,2,6.053,ACTIVE,218.03,357.98,60.012,1559764804,"201051344001135","174011545737251",28.39,40.40,0,332.13,411.18,174.1,166.1,0.787,1306535.6,1306535.6,2666,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764824,541326.00
06/05/2019 16:00,2,5.812,ACTIVE,219.84,362.49,60.028,1559764804,"201051344000983","174011545737251",28.78,35.60,0,336.34,411.48,169.4,161.6,0.791,1324017.4,1324017.4,2659,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764825,541327.00
06/05/2019 16:00,2,6.145,ACTIVE,218.26,359.18,60.065,1559764804,"201051344001203","174011545737251",28.09,40.60,0,334.84,412.98,174.6,166.6,0.826,1314362.0,1314362.0,2665,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764826,541328.00
06/05/2019 16:00,2,5.998,ACTIVE,217.13,357.08,60.033,1559764804,"201051344001230","174011545737251",28.39,38.80,0,330.63,405.77,172.4,164.5,0.813,1309907.6,1309907.6,2679,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764827,541329.00
06/05/2019 16:00,2,6.072,ACTIVE,217.13,356.78,60.028,1559764804,"201051344000646","174011545737251",28.13,43.60,0,330.63,410.28,173.0,165.0,0.800,1303737.5,1303737.5,2669,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764828,541330.00
06/05/2019 16:00,2,5.848,ACTIVE,218.93,359.48,60.017,1559764804,"201051344000867","174011545737251",28.49,37.80,0,334.24,409.68,168.7,160.9,0.769,1301185.7,1301185.7,2660,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764829,541331.00
06/05/2019 16:00,2,5.844,ACTIVE,218.71,360.99,60.017,1559764804,"201051344000633","174011545737251",28.23,41.00,0,336.04,408.48,167.0,159.3,0.782,1298459.5,1298459.5,2664,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764830,541332.00
06/05/2019 16:00,2,5.936,ACTIVE,217.58,357.08,60.033,1559764804,"201051344000955","174011545737251",28.33,39.30,0,311.99,418.70,170.2,162.3,0.804,1324158.2,1324158.2,2665,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764831,541333.00
06/05/2019 16:00,2,5.740,ACTIVE,219.39,359.18,60.049,1559764804,"201051344000648","174011545737251",28.27,35.20,0,337.24,409.98,164.3,156.6,0.769,1313128.2,1313128.2,2661,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764832,541334.00
06/05/2019 16:00,2,5.836,ACTIVE,219.61,359.48,60.017,1559764804,"201051344000645","174011545737251",28.29,35.00,0,336.94,409.98,167.1,159.3,0.756,1318369.7,1318369.7,2662,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764833,541335.00
06/05/2019 16:00,2,5.859,ACTIVE,219.61,362.19,60.028,1559764804,"201051344000569","174011545737251",28.57,35.20,0,335.74,410.28,169.4,161.6,0.769,1334897.8,1334897.8,2666,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764834,541336.00
06/05/2019 16:00,2,5.838,ACTIVE,219.61,366.40,60.028,1559764804,"179051228000119","174011545737251",28.86,39.30,0,337.54,416.29,170.6,162.7,0.813,121481.2,121481.2,2683,0,0,0,L,46974696,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559764835,541337.00
06/05/2019 16:15,2,3.900,ACTIVE,217.58,352.87,60.038,1559765704,"201051344000579","174011545737251",28.17,38.80,0,337.54,401.26,111.3,105.5,0.530,1335332.2,1335332.2,2666,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765705,541338.00
06/05/2019 16:15,2,4.084,ACTIVE,216.67,350.77,60.028,1559765704,"201051344001025","174011545737251",28.15,41.00,0,333.63,402.77,116.4,110.5,0.521,1318779.8,1318779.8,2663,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765706,541339.00
06/05/2019 16:15,2,3.889,ACTIVE,216.90,352.57,60.033,1559765704,"201051344001093","174011545737251",28.59,35.60,0,333.63,402.16,112.5,106.7,0.517,1301790.1,1301790.1,2668,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765707,541340.00
06/05/2019 16:15,2,3.842,ACTIVE,217.58,351.67,60.033,1559765704,"201051344000458","174011545737251",28.59,39.00,0,337.24,400.06,111.2,105.5,0.521,1317462.9,1317462.9,2664,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765708,541341.00
06/05/2019 16:15,2,4.039,ACTIVE,216.00,351.07,60.049,1559765704,"201051344000890","174011545737251",27.95,41.30,0,331.53,397.66,114.4,108.5,0.530,1316766.1,1316766.1,2671,0,0,0,L,1122011218,1,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765709,541342.00
06/05/2019 16:15,2,3.896,ACTIVE,217.58,360.38,60.022,1559765704,"201051344000988","174011545737251",18.67,32.00,0,320.11,389.54,73.7,69.2,0.628,1009806.9,1009806.9,2662,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765710,541343.00
06/05/2019 16:15,2,3.951,ACTIVE,217.13,352.57,60.033,1559765704,"201051344000582","174011545737251",28.39,36.80,0,333.33,402.77,113.6,107.7,0.535,1294876.8,1294876.8,2663,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765711,541344.00
06/05/2019 16:15,2,3.941,ACTIVE,216.67,351.97,60.033,1559765704,"201051344000868","174011545737251",28.53,31.50,0,334.24,401.26,113.9,108.0,0.521,1303215.6,1303215.6,2664,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765712,541345.00
06/05/2019 16:15,2,3.824,ACTIVE,218.03,353.47,60.017,1559765704,"201051344000576","174011545737251",28.94,32.60,0,336.94,401.26,112.1,106.3,0.530,1320618.3,1320618.3,2667,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765713,541346.00
06/05/2019 16:15,2,3.975,ACTIVE,217.58,353.17,60.038,1559765704,"201051344001158","174011545737251",28.05,37.00,0,337.54,400.96,112.9,107.0,0.530,1297491.4,1297491.4,2660,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765714,541347.00
06/05/2019 16:15,2,4.084,ACTIVE,216.90,352.27,60.017,1559765704,"201051344000917","174011545737251",28.43,37.80,0,332.43,398.56,117.6,111.6,0.552,1311512.5,1311512.5,2669,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765714,541348.00
06/05/2019 16:15,2,4.076,ACTIVE,216.22,357.68,60.033,1559765704,"201051344000417","174011545737251",18.31,39.50,0,318.30,386.83,75.6,71.1,0.645,1045889.9,1045889.9,2672,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765715,541349.00
06/05/2019 16:15,2,4.137,ACTIVE,216.22,352.57,60.038,1559765704,"201051344000685","174011545737251",27.77,38.00,0,332.73,397.66,116.3,110.4,0.583,1317919.4,1317919.4,2670,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765716,541350.00
06/05/2019 16:15,2,4.170,ACTIVE,217.13,352.87,60.028,1559765704,"201051344000651","174011545737251",28.31,38.80,0,334.24,402.46,119.5,113.4,0.552,1311433.0,1311433.0,2670,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765717,541351.00
06/05/2019 16:15,2,4.027,ACTIVE,216.45,350.77,60.033,1559765704,"201051344000594","174011545737251",28.49,44.80,0,333.03,396.75,116.2,110.3,0.539,1322842.6,1322842.6,2666,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765718,541352.00
06/05/2019 16:15,2,4.029,ACTIVE,218.03,354.07,60.054,1559765704,"201051344000469","174011545737251",28.92,30.50,0,337.54,402.46,118.1,112.1,0.570,1302944.5,1302944.5,2665,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765719,541353.00
06/05/2019 16:15,2,4.408,ACTIVE,217.13,353.47,60.022,1559765704,"201051344000585","174011545737251",28.05,37.80,0,333.33,403.97,125.3,119.0,0.588,1325467.9,1325467.9,2664,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765720,541354.00
06/05/2019 16:15,2,4.084,ACTIVE,218.26,354.37,60.022,1559765704,"201051344000853","174011545737251",28.73,35.00,0,337.84,400.06,118.8,112.7,0.548,1326121.0,1326121.0,2667,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765721,541355.00
06/05/2019 16:15,2,4.248,ACTIVE,216.22,350.77,59.985,1559765704,"201051344001145","174011545737251",28.13,36.50,0,333.33,398.86,121.1,115.0,0.561,1326237.6,1326237.6,2673,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765722,541356.00
06/05/2019 16:15,2,4.143,ACTIVE,216.67,351.07,60.028,1559765704,"201051344000438","174011545737251",28.19,42.80,0,333.63,400.06,118.3,112.3,0.544,1319633.2,1319633.2,2665,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765723,541357.00
06/05/2019 16:15,2,4.236,ACTIVE,216.45,350.47,60.033,1559765704,"201051344001135","174011545737251",28.13,39.30,0,333.03,397.96,120.7,114.5,0.535,1306574.1,1306574.1,2667,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765724,541358.00
06/05/2019 16:15,2,4.027,ACTIVE,217.58,352.27,60.022,1559765704,"201051344000983","174011545737251",28.63,34.00,0,336.64,402.46,116.8,110.8,0.548,1324054.9,1324054.9,2660,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765725,541359.00
06/05/2019 16:15,2,4.246,ACTIVE,216.90,350.17,60.028,1559765704,"201051344001203","174011545737251",28.17,39.30,0,334.24,403.07,121.2,115.0,0.579,1314400.8,1314400.8,2666,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765726,541360.00
06/05/2019 16:15,2,4.105,ACTIVE,215.77,349.86,60.033,1559765704,"201051344001230","174011545737251",28.57,37.50,0,331.23,397.66,118.7,112.7,0.561,1309945.9,1309945.9,2680,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765727,541361.00
06/05/2019 16:15,2,4.150,ACTIVE,215.77,351.67,60.022,1559765704,"201051344000646","174011545737251",28.31,43.20,0,330.63,397.05,119.0,112.9,0.552,1303775.8,1303775.8,2670,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765727,541362.00
06/05/2019 16:15,2,3.922,ACTIVE,217.13,351.37,60.028,1559765704,"201051344000867","174011545737251",28.80,35.60,0,335.14,399.46,114.4,108.5,0.526,1301223.1,1301223.1,2661,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765728,541363.00
06/05/2019 16:15,2,3.893,ACTIVE,217.13,353.47,60.022,1559765704,"201051344000633","174011545737251",28.61,39.30,0,333.03,401.26,112.8,106.9,0.530,1298496.5,1298496.5,2665,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765729,541364.00
06/05/2019 16:15,2,4.125,ACTIVE,216.00,351.07,60.022,1559765704,"201051344000955","174011545737251",27.99,38.60,0,332.13,396.45,117.0,111.0,0.561,1324195.9,1324195.9,2666,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765730,541365.00
06/05/2019 16:15,2,3.822,ACTIVE,217.58,352.57,60.028,1559765704,"201051344000648","174011545737251",28.67,34.30,0,338.44,401.26,111.0,105.2,0.526,1313164.6,1313164.6,2662,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765731,541366.00
06/05/2019 16:15,2,3.963,ACTIVE,217.80,351.67,60.017,1559765704,"201051344000645","174011545737251",28.23,33.30,0,337.84,400.66,113.3,107.4,0.517,1318406.6,1318406.6,2663,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765732,541367.00
06/05/2019 16:15,2,3.994,ACTIVE,217.58,353.77,60.028,1559765704,"201051344000569","174011545737251",28.63,32.80,0,337.24,402.46,115.7,109.7,0.544,1334935.2,1334935.2,2667,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765733,541368.00
06/05/2019 16:15,2,3.986,ACTIVE,217.58,357.08,60.038,1559765704,"179051228000119","174011545737251",29.24,37.30,0,337.84,402.46,118.0,112.0,0.575,121519.0,121519.0,2684,0,0,0,L,46974696,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559765734,541369.00
06/05/2019 16:30,2,5.121,ACTIVE,219.61,358.28,60.006,1559766604,"201051344000579","174011545737251",28.11,38.60,0,336.94,398.56,145.9,138.9,0.667,1335367.9,1335367.9,2667,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766606,541370.00
06/05/2019 16:30,2,5.436,ACTIVE,218.26,355.28,60.022,1559766604,"201051344001025","174011545737251",28.01,41.30,0,333.03,396.75,154.2,146.9,0.694,1318817.5,1318817.5,2664,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766606,541371.00
06/05/2019 16:30,2,5.268,ACTIVE,218.48,357.68,60.006,1559766604,"201051344001093","174011545737251",28.03,35.60,0,333.33,401.86,149.6,142.5,0.694,1301826.5,1301826.5,2669,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766607,541372.00
06/05/2019 16:30,2,5.160,ACTIVE,219.61,356.48,60.017,1559766604,"201051344000458","174011545737251",28.05,39.50,0,337.54,397.96,146.6,139.6,0.676,1317498.4,1317498.4,2665,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766608,541373.00
06/05/2019 16:30,2,5.355,ACTIVE,217.35,354.97,59.996,1559766604,"201051344000890","174011545737251",27.99,40.60,0,331.83,395.55,151.8,144.6,0.707,1316802.7,1316802.7,2672,0,0,0,L,1122011218,1,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766609,541374.00
06/05/2019 16:30,2,5.139,ACTIVE,219.61,354.97,60.033,1559766604,"201051344000988","174011545737251",18.53,32.40,0,335.74,392.55,96.4,91.1,0.446,1009830.2,1009830.2,2663,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766610,541375.00
06/05/2019 16:30,2,5.400,ACTIVE,218.48,356.78,60.017,1559766604,"201051344000582","174011545737251",27.75,37.50,0,332.73,401.26,151.8,144.6,0.707,1294913.3,1294913.3,2664,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766611,541376.00
06/05/2019 16:30,2,5.146,ACTIVE,218.48,357.68,60.006,1559766604,"201051344000868","174011545737251",28.47,31.50,0,334.84,399.16,148.4,141.3,0.676,1303251.5,1303251.5,2665,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766612,541377.00
06/05/2019 16:30,2,5.086,ACTIVE,219.84,359.78,60.006,1559766604,"201051344000576","174011545737251",28.37,32.80,0,336.94,399.46,146.0,139.0,0.676,1320653.6,1320653.6,2668,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766613,541378.00
06/05/2019 16:30,2,5.260,ACTIVE,219.61,357.08,60.017,1559766604,"201051344001158","174011545737251",27.51,37.50,0,336.64,398.86,146.5,139.5,0.681,1297526.8,1297526.8,2661,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766614,541379.00
06/05/2019 16:30,2,5.451,ACTIVE,218.26,357.38,59.990,1559766604,"201051344000917","174011545737251",28.13,38.60,0,332.43,407.57,155.3,148.0,0.734,1311549.7,1311549.7,2670,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766615,541380.00
06/05/2019 16:30,2,5.434,ACTIVE,217.80,350.47,59.996,1559766604,"201051344000417","174011545737251",17.87,40.00,0,332.13,388.94,98.4,93.1,0.460,1045913.4,1045913.4,2673,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766616,541381.00
06/05/2019 16:30,2,5.461,ACTIVE,217.35,355.58,60.033,1559766604,"201051344000685","174011545737251",27.61,38.20,0,331.23,394.35,152.7,145.5,0.738,1317956.0,1317956.0,2671,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766617,541382.00
06/05/2019 16:30,2,5.545,ACTIVE,218.71,357.68,60.006,1559766604,"201051344000651","174011545737251",27.47,39.50,0,333.33,399.16,154.3,147.0,0.698,1311470.1,1311470.1,2671,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766618,541383.00
06/05/2019 16:30,2,5.215,ACTIVE,218.03,355.58,60.043,1559766604,"201051344000594","174011545737251",28.13,44.00,0,332.73,395.85,148.6,141.5,0.685,1322878.4,1322878.4,2667,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766618,541384.00
06/05/2019 16:30,2,5.150,ACTIVE,219.84,358.88,60.012,1559766604,"201051344000469","174011545737251",28.55,30.80,0,336.94,400.36,148.8,141.7,0.689,1302980.5,1302980.5,2666,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766619,541385.00
06/05/2019 16:30,2,5.641,ACTIVE,218.48,357.38,60.012,1559766604,"201051344000585","174011545737251",27.91,38.20,0,332.73,399.16,159.4,151.9,0.747,1325506.3,1325506.3,2665,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766620,541386.00
06/05/2019 16:30,2,5.201,ACTIVE,220.06,359.48,60.017,1559766604,"201051344000853","174011545737251",28.15,35.80,0,337.54,397.66,148.3,141.2,0.676,1326157.1,1326157.1,2668,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766621,541387.00
06/05/2019 16:30,2,5.439,ACTIVE,217.35,354.67,60.012,1559766604,"201051344001145","174011545737251",28.17,36.50,0,332.13,399.46,155.2,147.9,0.720,1326275.1,1326275.1,2674,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766622,541388.00
06/05/2019 16:30,2,5.281,ACTIVE,217.80,356.18,60.017,1559766604,"201051344000438","174011545737251",28.03,43.20,0,332.73,395.85,149.9,142.8,0.689,1319669.7,1319669.7,2666,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766623,541389.00
06/05/2019 16:30,2,5.396,ACTIVE,218.03,356.48,60.028,1559766604,"201051344001135","174011545737251",27.65,40.20,0,332.13,401.56,151.1,143.9,0.685,1306611.2,1306611.2,2668,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766624,541390.00
06/05/2019 16:30,2,5.080,ACTIVE,219.39,358.28,60.017,1559766604,"201051344000983","174011545737251",28.23,34.80,0,336.94,400.96,145.2,138.3,0.681,1324091.0,1324091.0,2661,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766625,541391.00
06/05/2019 16:30,2,5.324,ACTIVE,218.26,356.48,60.017,1559766604,"201051344001203","174011545737251",27.85,39.50,0,332.13,399.16,150.1,142.9,0.707,1314438.2,1314438.2,2667,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766626,541392.00
06/05/2019 16:30,2,5.232,ACTIVE,217.13,353.17,60.017,1559766604,"201051344001230","174011545737251",27.89,38.00,0,331.83,395.25,147.9,140.8,0.694,1309982.7,1309982.7,2681,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766627,541393.00
06/05/2019 16:30,2,5.244,ACTIVE,217.13,356.18,60.012,1559766604,"201051344000646","174011545737251",27.83,43.20,0,331.53,400.36,147.8,140.7,0.681,1303812.7,1303812.7,2671,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766628,541394.00
06/05/2019 16:30,2,5.102,ACTIVE,218.71,356.48,60.038,1559766604,"201051344000867","174011545737251",28.49,35.60,0,336.34,397.35,147.3,140.2,0.672,1301259.0,1301259.0,2662,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766629,541395.00
06/05/2019 16:30,2,5.213,ACTIVE,218.93,357.98,59.985,1559766604,"201051344000633","174011545737251",27.93,38.80,0,336.64,399.46,147.6,140.5,0.694,1298532.2,1298532.2,2666,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766630,541396.00
06/05/2019 16:30,2,5.295,ACTIVE,217.58,355.58,59.996,1559766604,"201051344000955","174011545737251",27.81,39.00,0,332.13,394.05,149.2,142.1,0.712,1324232.3,1324232.3,2667,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766631,541397.00
06/05/2019 16:30,2,5.074,ACTIVE,219.39,357.68,60.012,1559766604,"201051344000648","174011545737251",28.07,34.30,0,337.24,398.86,144.2,137.3,0.672,1313199.6,1313199.6,2663,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766632,541398.00
06/05/2019 16:30,2,5.115,ACTIVE,219.61,356.48,60.028,1559766604,"201051344000645","174011545737251",28.19,33.80,0,337.54,398.56,146.1,139.0,0.645,1318442.3,1318442.3,2664,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766632,541399.00
06/05/2019 16:30,2,5.182,ACTIVE,219.61,357.38,60.012,1559766604,"201051344000569","174011545737251",28.13,33.50,0,337.84,400.06,147.7,140.6,0.689,1334971.3,1334971.3,2668,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766633,541400.00
06/05/2019 16:30,2,5.141,ACTIVE,219.39,363.39,60.006,1559766604,"179051228000119","174011545737251",28.63,37.00,0,338.44,399.76,149.0,141.9,0.716,121555.5,121555.5,2685,0,0,0,L,46974696,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559766634,541401.00
06/05/2019 16:45,2,4.396,ACTIVE,218.93,354.67,60.012,1559767504,"201051344000579","174011545737251",27.99,39.00,0,328.52,398.26,124.7,118.4,0.592,1335401.0,1335401.0,2668,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767505,541402.00
06/05/2019 16:45,2,4.688,ACTIVE,218.03,353.17,60.006,1559767504,"201051344001025","174011545737251",28.03,41.80,0,326.42,396.15,133.1,126.5,0.601,1318852.5,1318852.5,2665,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767506,541403.00
06/05/2019 16:45,2,4.578,ACTIVE,218.26,355.28,60.006,1559767504,"201051344001093","174011545737251",28.19,36.50,0,326.72,397.05,130.8,124.3,0.614,1301860.2,1301860.2,2670,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767507,541404.00
06/05/2019 16:45,2,4.467,ACTIVE,219.16,356.78,60.012,1559767504,"201051344000458","174011545737251",28.37,38.40,0,328.22,397.05,128.3,121.9,0.610,1317531.1,1317531.1,2666,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767508,541405.00
06/05/2019 16:45,2,4.891,ACTIVE,217.35,354.07,60.012,1559767504,"201051344000890","174011545737251",27.93,40.60,0,321.61,395.55,138.2,131.5,0.641,1316836.9,1316836.9,2673,0,0,0,L,1122011218,1,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767509,541406.00
06/05/2019 16:45,2,4.568,ACTIVE,219.16,353.47,60.012,1559767504,"201051344000988","174011545737251",18.25,33.30,0,319.51,397.05,84.5,79.6,0.398,1009851.6,1009851.6,2664,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767509,541407.00
06/05/2019 16:45,2,4.752,ACTIVE,218.48,355.88,60.001,1559767504,"201051344000582","174011545737251",28.01,38.20,0,321.01,397.05,134.9,128.3,0.632,1294947.3,1294947.3,2665,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767510,541408.00
06/05/2019 16:45,2,4.271,ACTIVE,218.03,353.77,60.012,1559767504,"201051344000868","174011545737251",28.39,32.60,0,327.92,397.05,122.8,116.6,0.561,1303284.6,1303284.6,2666,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767511,541409.00
06/05/2019 16:45,2,4.137,ACTIVE,218.93,355.88,60.017,1559767504,"201051344000576","174011545737251",28.15,33.00,0,327.92,397.96,117.8,111.8,0.552,1320686.0,1320686.0,2669,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767512,541410.00
