ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 16:45,2,4.244,ACTIVE,218.93,354.07,60.049,1559767504,"201051344001158","174011545737251",27.79,38.20,0,327.02,399.16,119.5,113.4,0.557,1297559.5,1297559.5,2662,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767513,541411.00
06/05/2019 16:45,2,4.537,ACTIVE,218.03,354.67,60.012,1559767504,"201051344000917","174011545737251",28.05,38.60,0,325.22,397.35,128.8,122.4,0.601,1311584.3,1311584.3,2671,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767514,541412.00
06/05/2019 16:45,2,4.602,ACTIVE,217.35,349.26,60.012,1559767504,"201051344000417","174011545737251",18.11,39.50,0,318.30,389.84,84.4,79.5,0.398,1045935.2,1045935.2,2674,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767515,541413.00
06/05/2019 16:45,2,4.752,ACTIVE,217.35,354.07,60.012,1559767504,"201051344000685","174011545737251",27.31,38.20,0,320.71,395.55,131.5,125.0,0.636,1317990.1,1317990.1,2672,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767516,541414.00
06/05/2019 16:45,2,4.650,ACTIVE,218.26,353.47,60.001,1559767504,"201051344000651","174011545737251",27.85,40.60,0,326.72,398.26,131.2,124.7,0.592,1311504.5,1311504.5,2672,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767517,541415.00
06/05/2019 16:45,2,4.369,ACTIVE,217.58,354.67,60.001,1559767504,"201051344000594","174011545737251",28.05,44.30,0,325.82,395.55,124.2,117.9,0.575,1322911.4,1322911.4,2668,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767518,541416.00
06/05/2019 16:45,2,4.389,ACTIVE,218.93,355.58,59.996,1559767504,"201051344000469","174011545737251",28.19,31.80,0,326.42,398.56,125.3,119.0,0.597,1303013.5,1303013.5,2667,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767519,541417.00
06/05/2019 16:45,2,4.838,ACTIVE,218.26,354.97,60.012,1559767504,"201051344000585","174011545737251",27.89,38.20,0,327.32,398.56,136.7,130.0,0.645,1325541.9,1325541.9,2666,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767520,541418.00
06/05/2019 16:45,2,4.451,ACTIVE,219.61,357.08,59.975,1559767504,"201051344000853","174011545737251",28.07,36.50,0,327.32,396.75,126.6,120.3,0.570,1326190.1,1326190.1,2669,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767521,541419.00
06/05/2019 16:45,2,4.783,ACTIVE,217.35,353.77,59.990,1559767504,"201051344001145","174011545737251",27.65,36.80,0,322.81,397.05,134.0,127.4,0.619,1326309.8,1326309.8,2675,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767522,541420.00
06/05/2019 16:45,2,4.646,ACTIVE,217.80,354.97,60.022,1559767504,"201051344000438","174011545737251",28.09,42.80,0,323.11,395.25,132.2,125.7,0.623,1319703.5,1319703.5,2667,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767523,541421.00
06/05/2019 16:45,2,4.707,ACTIVE,217.80,354.37,60.001,1559767504,"201051344001135","174011545737251",27.77,40.60,0,321.91,395.55,132.5,125.9,0.605,1306645.4,1306645.4,2669,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767524,541422.00
06/05/2019 16:45,2,4.391,ACTIVE,218.93,355.58,60.012,1559767504,"201051344000983","174011545737251",28.41,36.00,0,327.92,398.86,126.3,120.0,0.592,1324124.0,1324124.0,2662,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767525,541423.00
06/05/2019 16:45,2,4.676,ACTIVE,218.26,354.97,59.996,1559767504,"201051344001203","174011545737251",27.99,39.00,0,327.32,397.66,132.6,126.0,0.628,1314472.6,1314472.6,2668,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767525,541424.00
06/05/2019 16:45,2,4.660,ACTIVE,216.90,351.07,60.017,1559767504,"201051344001230","174011545737251",28.03,37.80,0,320.11,393.75,132.3,125.8,0.623,1310016.8,1310016.8,2682,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767526,541425.00
06/05/2019 16:45,2,4.863,ACTIVE,217.35,354.37,59.990,1559767504,"201051344000646","174011545737251",27.55,43.00,0,321.61,394.95,135.8,129.2,0.636,1303846.8,1303846.8,2672,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767527,541426.00
06/05/2019 16:45,2,4.584,ACTIVE,218.48,354.67,60.017,1559767504,"201051344000867","174011545737251",28.01,36.00,0,327.02,396.15,130.0,123.6,0.597,1301291.9,1301291.9,2663,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767528,541427.00
06/05/2019 16:45,2,4.617,ACTIVE,218.71,358.58,60.017,1559767504,"201051344000633","174011545737251",27.99,39.30,0,327.02,397.96,130.9,124.4,0.614,1298564.9,1298564.9,2667,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767529,541428.00
06/05/2019 16:45,2,4.980,ACTIVE,217.35,354.07,60.033,1559767504,"201051344000955","174011545737251",28.29,40.00,0,322.21,394.05,142.6,135.7,0.681,1324266.0,1324266.0,2668,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767530,541429.00
06/05/2019 16:45,2,4.691,ACTIVE,219.16,358.28,60.006,1559767504,"201051344000648","174011545737251",28.25,34.50,0,328.52,397.05,134.2,127.6,0.632,1313231.6,1313231.6,2664,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767531,541430.00
06/05/2019 16:45,2,4.975,ACTIVE,219.39,358.28,60.012,1559767504,"201051344000645","174011545737251",27.99,33.80,0,327.62,398.56,141.0,134.2,0.650,1318474.7,1318474.7,2665,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767532,541431.00
06/05/2019 16:45,2,5.219,ACTIVE,219.61,358.58,60.022,1559767504,"201051344000569","174011545737251",28.39,34.80,0,327.62,397.96,150.2,143.0,0.703,1335004.2,1335004.2,2669,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767533,541432.00
06/05/2019 16:45,2,5.389,ACTIVE,219.61,364.59,60.022,1559767504,"179051228000119","174011545737251",28.37,37.50,0,327.32,399.76,154.8,147.5,0.742,121588.6,121588.6,2686,0,0,0,L,46974696,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559767534,541433.00
06/05/2019 17:00,2,3.145,ACTIVE,216.67,348.96,60.038,1559768404,"201051344000579","174011545737251",28.73,37.30,0,334.84,398.86,91.5,86.4,0.438,1335431.1,1335431.1,2669,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768405,541434.00
06/05/2019 17:00,2,3.371,ACTIVE,216.67,348.36,60.043,1559768404,"201051344001025","174011545737251",28.13,40.20,0,333.63,403.07,96.0,90.8,0.424,1318884.2,1318884.2,2666,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768406,541435.00
06/05/2019 17:00,2,3.064,ACTIVE,216.67,349.56,60.049,1559768404,"201051344001093","174011545737251",29.10,35.60,0,333.63,402.46,90.3,85.3,0.415,1301890.6,1301890.6,2671,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768407,541436.00
06/05/2019 17:00,2,2.971,ACTIVE,216.67,348.36,60.038,1559768404,"201051344000458","174011545737251",28.84,37.00,0,334.54,398.86,86.8,81.8,0.402,1317560.9,1317560.9,2667,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768408,541437.00
06/05/2019 17:00,2,3.172,ACTIVE,216.00,348.66,60.075,1559768404,"201051344000890","174011545737251",28.43,39.00,0,332.73,398.86,91.3,86.2,0.420,1316867.7,1316867.7,2674,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768409,541438.00
06/05/2019 17:00,2,2.980,ACTIVE,216.45,354.67,60.012,1559768404,"201051344000988","174011545737251",18.71,31.00,0,318.30,397.35,56.5,52.6,0.486,1009871.1,1009871.1,2665,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768410,541439.00
06/05/2019 17:00,2,3.070,ACTIVE,216.90,348.66,60.043,1559768404,"201051344000582","174011545737251",28.27,36.30,0,333.63,403.37,87.9,82.9,0.424,1294977.9,1294977.9,2666,0,0,0,L,1122011218,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768411,541440.00
06/05/2019 17:00,2,2.959,ACTIVE,215.77,348.66,60.017,1559768404,"201051344000868","174011545737251",28.59,30.80,0,333.93,399.46,85.6,80.7,0.389,1303314.6,1303314.6,2667,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768412,541441.00
06/05/2019 17:00,2,2.863,ACTIVE,216.67,350.47,60.038,1559768404,"201051344000576","174011545737251",28.92,31.00,0,335.14,398.26,83.9,79.0,0.393,1320715.4,1320715.4,2670,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768413,541442.00
06/05/2019 17:00,2,2.953,ACTIVE,216.45,347.46,60.049,1559768404,"201051344001158","174011545737251",28.19,35.80,0,334.84,398.56,84.3,79.5,0.398,1297589.1,1297589.1,2663,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768414,541443.00
06/05/2019 17:00,2,3.016,ACTIVE,216.45,347.46,59.996,1559768404,"201051344000917","174011545737251",28.61,37.50,0,332.43,402.16,87.5,82.5,0.402,1311615.3,1311615.3,2672,0,0,0,L,1122011218,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768415,541444.00
06/05/2019 17:00,2,2.979,ACTIVE,216.22,352.27,60.043,1559768404,"201051344000417","174011545737251",18.67,37.30,0,317.70,389.84,56.3,52.4,0.473,1045954.8,1045954.8,2675,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768416,541445.00
06/05/2019 17:00,2,3.010,ACTIVE,216.00,347.16,60.043,1559768404,"201051344000685","174011545737251",28.21,37.30,0,333.03,398.56,86.0,81.1,0.424,1318020.6,1318020.6,2673,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768417,541446.00
06/05/2019 17:00,2,3.082,ACTIVE,216.67,347.46,60.043,1559768404,"201051344000651","174011545737251",27.87,39.00,0,333.93,402.46,87.1,82.1,0.398,1311535.4,1311535.4,2673,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768418,541447.00
06/05/2019 17:00,2,2.895,ACTIVE,215.32,347.76,60.012,1559768404,"201051344000594","174011545737251",28.82,41.80,0,333.03,399.46,84.5,79.6,0.398,1322941.3,1322941.3,2669,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768419,541448.00
06/05/2019 17:00,2,2.912,ACTIVE,216.45,348.36,60.033,1559768404,"201051344000469","174011545737251",28.86,30.30,0,333.93,399.76,85.2,80.3,0.415,1303043.5,1303043.5,2668,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768419,541449.00
06/05/2019 17:00,2,3.188,ACTIVE,216.67,348.06,60.049,1559768404,"201051344000585","174011545737251",28.33,36.50,0,333.33,403.67,91.5,86.4,0.429,1325574.0,1325574.0,2667,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768420,541450.00
06/05/2019 17:00,2,2.943,ACTIVE,216.90,349.86,60.033,1559768404,"201051344000853","174011545737251",28.90,34.00,0,337.84,399.16,86.2,81.3,0.402,1326220.1,1326220.1,2670,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768421,541451.00
06/05/2019 17:00,2,3.055,ACTIVE,216.22,347.46,60.006,1559768404,"201051344001145","174011545737251",28.37,35.80,0,333.63,399.76,87.8,82.8,0.407,1326340.9,1326340.9,2676,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768422,541452.00
06/05/2019 17:00,2,2.982,ACTIVE,216.45,350.17,60.022,1559768404,"201051344000438","174011545737251",28.78,41.30,0,334.24,402.16,87.0,82.1,0.407,1319733.9,1319733.9,2668,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768423,541453.00
06/05/2019 17:00,2,3.086,ACTIVE,216.22,346.86,60.006,1559768404,"201051344001135","174011545737251",28.43,39.00,0,333.63,401.56,88.9,83.9,0.393,1306676.3,1306676.3,2670,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768424,541454.00
06/05/2019 17:00,2,2.936,ACTIVE,216.45,348.36,60.033,1559768404,"201051344000983","174011545737251",29.08,33.50,0,334.24,398.86,86.4,81.5,0.407,1324154.1,1324154.1,2663,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768425,541455.00
06/05/2019 17:00,2,3.109,ACTIVE,216.45,348.36,60.022,1559768404,"201051344001203","174011545737251",28.09,37.50,0,334.54,403.07,88.5,83.4,0.415,1314503.6,1314503.6,2669,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768426,541456.00
06/05/2019 17:00,2,2.949,ACTIVE,215.77,346.86,60.028,1559768404,"201051344001230","174011545737251",28.88,35.60,0,332.13,397.05,86.4,81.4,0.407,1310047.2,1310047.2,2683,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768427,541457.00
06/05/2019 17:00,2,3.068,ACTIVE,215.77,348.06,60.012,1559768404,"201051344000646","174011545737251",28.25,40.20,0,332.13,397.96,87.8,82.8,0.411,1303877.4,1303877.4,2673,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768428,541458.00
06/05/2019 17:00,2,2.957,ACTIVE,216.00,347.46,60.022,1559768404,"201051344000867","174011545737251",28.51,34.00,0,334.24,398.56,85.5,80.6,0.380,1301321.7,1301321.7,2664,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768429,541459.00
06/05/2019 17:00,2,2.916,ACTIVE,216.22,349.86,60.022,1559768404,"201051344000633","174011545737251",28.53,37.50,0,333.63,398.86,84.3,79.5,0.389,1298594.5,1298594.5,2668,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768430,541460.00
06/05/2019 17:00,2,3.033,ACTIVE,215.77,347.46,60.017,1559768404,"201051344000955","174011545737251",28.19,38.40,0,332.73,397.66,86.7,81.7,0.415,1324296.1,1324296.1,2669,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768431,541461.00
06/05/2019 17:00,2,2.855,ACTIVE,216.22,347.76,60.022,1559768404,"201051344000648","174011545737251",28.61,32.80,0,335.14,398.56,82.7,77.9,0.393,1313260.6,1313260.6,2665,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768431,541462.00
06/05/2019 17:00,2,2.904,ACTIVE,216.45,349.26,60.033,1559768404,"201051344000645","174011545737251",28.51,32.40,0,335.14,397.96,83.9,79.1,0.389,1318504.1,1318504.1,2666,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768432,541463.00
06/05/2019 17:00,2,2.914,ACTIVE,216.22,348.06,60.038,1559768404,"201051344000569","174011545737251",29.10,32.60,0,334.54,398.86,85.9,81.0,0.407,1335034.0,1335034.0,2670,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768433,541464.00
06/05/2019 17:00,2,2.965,ACTIVE,216.45,353.77,60.028,1559768404,"179051228000119","174011545737251",29.06,35.80,0,338.44,401.56,87.3,82.3,0.411,121618.8,121618.8,2687,0,0,0,L,46974696,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559768434,541465.00
06/05/2019 17:15,2,2.775,ACTIVE,216.45,347.76,60.022,1559769304,"201051344000579","174011545737251",29.20,33.30,0,334.54,374.21,82.0,77.3,0.384,1335452.5,1335452.5,2670,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769305,541466.00
06/05/2019 17:15,2,2.904,ACTIVE,216.67,346.26,60.012,1559769304,"201051344001025","174011545737251",29.00,37.00,0,333.63,374.51,85.3,80.4,0.376,1318906.5,1318906.5,2667,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769306,541467.00
06/05/2019 17:15,2,2.777,ACTIVE,216.90,348.96,60.022,1559769304,"201051344001093","174011545737251",28.88,32.60,0,333.63,374.81,81.3,76.5,0.367,1301911.9,1301911.9,2672,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769307,541468.00
06/05/2019 17:15,2,2.699,ACTIVE,216.45,346.86,60.022,1559769304,"201051344000458","174011545737251",29.40,33.30,0,334.24,373.61,80.4,75.7,0.384,1317582.0,1317582.0,2668,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769308,541469.00
06/05/2019 17:15,2,2.828,ACTIVE,216.00,347.76,60.028,1559769304,"201051344000890","174011545737251",28.98,36.50,0,334.24,374.51,83.1,78.3,0.380,1316889.5,1316889.5,2675,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769308,541470.00
06/05/2019 17:15,2,2.750,ACTIVE,216.45,353.77,60.012,1559769304,"201051344000988","174011545737251",19.12,27.00,0,334.24,384.43,53.3,49.5,0.451,1009884.9,1009884.9,2666,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769309,541471.00
06/05/2019 17:15,2,2.762,ACTIVE,216.90,348.36,60.017,1559769304,"201051344000582","174011545737251",29.06,33.30,0,334.24,374.81,81.3,76.6,0.380,1294999.3,1294999.3,2667,0,0,0,L,1122011218,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769310,541472.00
06/05/2019 17:15,2,2.750,ACTIVE,215.77,347.46,60.017,1559769304,"201051344000868","174011545737251",29.00,27.80,0,334.54,373.31,80.8,76.1,0.367,1303335.9,1303335.9,2668,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769312,541473.00
06/05/2019 17:15,2,2.646,ACTIVE,216.67,347.76,59.980,1559769304,"201051344000576","174011545737251",29.46,28.00,0,335.14,374.81,79.0,74.3,0.371,1320736.2,1320736.2,2671,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769312,541474.00
06/05/2019 17:15,2,2.752,ACTIVE,216.45,347.16,60.012,1559769304,"201051344001158","174011545737251",28.57,32.20,0,333.93,373.61,79.6,74.9,0.371,1297610.1,1297610.1,2664,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769313,541475.00
06/05/2019 17:15,2,2.750,ACTIVE,216.67,347.76,60.038,1559769304,"201051344000917","174011545737251",29.16,34.50,0,332.43,373.61,81.2,76.5,0.376,1311637.0,1311637.0,2673,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769314,541476.00
06/05/2019 17:15,2,2.777,ACTIVE,216.45,352.27,59.985,1559769304,"201051344000417","174011545737251",18.87,34.00,0,332.13,382.93,53.1,49.3,0.451,1045968.7,1045968.7,2676,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769315,541477.00
06/05/2019 17:15,2,2.785,ACTIVE,216.45,348.66,60.012,1559769304,"201051344000685","174011545737251",28.35,34.00,0,334.24,373.61,80.0,75.2,0.389,1318042.0,1318042.0,2674,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769316,541478.00
06/05/2019 17:15,2,2.822,ACTIVE,216.90,348.36,60.012,1559769304,"201051344000651","174011545737251",28.71,35.20,0,333.93,375.11,82.0,77.2,0.376,1311557.3,1311557.3,2674,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769317,541479.00
06/05/2019 17:15,2,2.709,ACTIVE,215.54,346.86,60.017,1559769304,"201051344000594","174011545737251",29.08,39.00,0,332.73,373.31,79.8,75.1,0.367,1322962.4,1322962.4,2670,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769318,541480.00
06/05/2019 17:15,2,2.703,ACTIVE,216.45,347.76,60.022,1559769304,"201051344000469","174011545737251",29.24,27.30,0,333.63,374.21,80.1,75.4,0.389,1303064.8,1303064.8,2669,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769319,541481.00
06/05/2019 17:15,2,2.879,ACTIVE,216.90,348.66,60.017,1559769304,"201051344000585","174011545737251",29.20,33.30,0,333.63,374.81,85.2,80.3,0.402,1325596.8,1325596.8,2668,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769320,541482.00
06/05/2019 17:15,2,2.707,ACTIVE,216.90,349.26,60.017,1559769304,"201051344000853","174011545737251",29.26,30.00,0,335.74,377.52,80.3,75.5,0.376,1326241.5,1326241.5,2671,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769321,541483.00
06/05/2019 17:15,2,2.746,ACTIVE,216.45,347.46,60.022,1559769304,"201051344001145","174011545737251",29.02,32.40,0,333.33,375.11,80.7,76.0,0.371,1326362.6,1326362.6,2677,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769322,541484.00
06/05/2019 17:15,2,2.717,ACTIVE,216.67,348.06,60.017,1559769304,"201051344000438","174011545737251",29.32,37.50,0,333.93,373.91,80.7,75.9,0.384,1319755.5,1319755.5,2669,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769323,541485.00
06/05/2019 17:15,2,2.836,ACTIVE,216.45,346.86,60.017,1559769304,"201051344001135","174011545737251",28.71,36.80,0,333.33,374.21,82.5,77.7,0.349,1306698.3,1306698.3,2671,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769324,541486.00
06/05/2019 17:15,2,2.689,ACTIVE,216.45,348.36,60.012,1559769304,"201051344000983","174011545737251",29.42,29.80,0,333.93,374.21,80.2,75.5,0.384,1324175.4,1324175.4,2664,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769324,541487.00
06/05/2019 17:15,2,2.779,ACTIVE,216.90,347.46,60.006,1559769304,"201051344001203","174011545737251",29.18,35.00,0,334.24,375.11,82.2,77.4,0.389,1314525.6,1314525.6,2670,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769325,541488.00
06/05/2019 17:15,2,2.717,ACTIVE,216.00,346.56,60.006,1559769304,"201051344001230","174011545737251",29.00,33.30,0,333.33,374.21,79.9,75.2,0.376,1310068.6,1310068.6,2684,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769326,541489.00
06/05/2019 17:15,2,2.771,ACTIVE,216.00,346.56,60.022,1559769304,"201051344000646","174011545737251",28.92,37.80,0,333.63,375.11,81.2,76.5,0.367,1303899.2,1303899.2,2674,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769327,541490.00
06/05/2019 17:15,2,2.707,ACTIVE,216.00,346.86,60.017,1559769304,"201051344000867","174011545737251",29.12,30.50,0,334.24,372.71,79.9,75.2,0.362,1301342.9,1301342.9,2665,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769328,541491.00
06/05/2019 17:15,2,2.684,ACTIVE,216.22,348.06,60.017,1559769304,"201051344000633","174011545737251",29.06,34.50,0,332.13,373.61,79.0,74.3,0.362,1298615.5,1298615.5,2669,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769329,541492.00
06/05/2019 17:15,2,2.768,ACTIVE,216.00,347.16,60.017,1559769304,"201051344000955","174011545737251",28.84,35.80,0,333.93,373.61,80.9,76.2,0.384,1324317.6,1324317.6,2670,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769330,541493.00
06/05/2019 17:15,2,2.619,ACTIVE,216.45,347.76,60.022,1559769304,"201051344000648","174011545737251",29.38,29.30,0,334.84,373.61,77.9,73.3,0.362,1313281.2,1313281.2,2666,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769331,541494.00
06/05/2019 17:15,2,2.648,ACTIVE,216.45,347.46,60.022,1559769304,"201051344000645","174011545737251",29.38,29.00,0,334.84,373.31,78.8,74.2,0.358,1318525.0,1318525.0,2667,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769332,541495.00
06/05/2019 17:15,2,2.682,ACTIVE,216.22,347.46,60.022,1559769304,"201051344000569","174011545737251",29.38,30.30,0,334.54,374.21,79.8,75.1,0.376,1335055.3,1335055.3,2671,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769333,541496.00
06/05/2019 17:15,2,2.713,ACTIVE,216.45,351.67,60.017,1559769304,"179051228000119","174011545737251",29.56,33.00,0,336.34,378.72,81.2,76.5,0.384,121640.3,121640.3,2688,0,0,0,L,46974696,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559769334,541497.00
06/05/2019 17:30,2,2.496,ACTIVE,215.54,360.08,60.028,1559770204,"201051344000579","174011545737251",29.58,29.50,0,318.61,391.04,74.8,70.3,0.623,1335469.5,1335469.5,2671,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770206,541498.00
06/05/2019 17:30,2,2.648,ACTIVE,215.32,358.58,60.033,1559770204,"201051344001025","174011545737251",29.02,32.80,0,318.30,389.24,77.9,73.3,0.623,1318924.1,1318924.1,2668,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770206,541499.00
06/05/2019 17:30,2,2.496,ACTIVE,215.54,359.78,60.022,1559770204,"201051344001093","174011545737251",29.56,28.80,0,319.81,390.44,74.7,70.2,0.610,1301928.7,1301928.7,2673,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770207,541500.00
06/05/2019 17:30,2,2.480,ACTIVE,216.00,359.18,60.033,1559770204,"201051344000458","174011545737251",29.16,28.00,0,317.70,389.84,73.3,68.9,0.614,1317598.6,1317598.6,2669,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770208,541501.00
06/05/2019 17:30,2,2.582,ACTIVE,215.09,358.58,60.033,1559770204,"201051344000890","174011545737251",29.14,32.60,0,317.70,389.24,76.3,71.7,0.628,1316906.7,1316906.7,2676,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770209,541502.00
06/05/2019 17:30,2,2.527,ACTIVE,215.77,354.67,60.033,1559770204,"201051344000988","174011545737251",19.06,25.00,0,333.63,376.62,48.8,45.2,0.411,1009895.8,1009895.8,2667,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770210,541503.00
06/05/2019 17:30,2,2.551,ACTIVE,215.77,359.48,60.038,1559770204,"201051344000582","174011545737251",28.94,29.80,0,318.00,391.34,74.8,70.3,0.632,1295016.2,1295016.2,2668,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770211,541504.00
06/05/2019 17:30,2,2.498,ACTIVE,215.32,360.08,60.049,1559770204,"201051344000868","174011545737251",29.28,24.00,0,317.10,389.54,74.1,69.6,0.614,1303352.8,1303352.8,2669,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770213,541505.00
06/05/2019 17:30,2,2.447,ACTIVE,216.22,360.08,60.033,1559770204,"201051344000576","174011545737251",29.32,24.80,0,318.91,391.04,72.7,68.3,0.614,1320752.7,1320752.7,2672,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770214,541506.00
06/05/2019 17:30,2,2.516,ACTIVE,215.77,360.38,60.028,1559770204,"201051344001158","174011545737251",28.90,27.50,0,317.70,390.14,73.7,69.2,0.614,1297626.8,1297626.8,2665,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770215,541507.00
06/05/2019 17:30,2,2.553,ACTIVE,215.54,358.58,60.038,1559770204,"201051344000917","174011545737251",29.24,31.00,0,319.21,389.24,75.6,71.1,0.628,1311654.0,1311654.0,2674,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770216,541508.00
06/05/2019 17:30,2,2.588,ACTIVE,215.32,351.97,60.028,1559770204,"201051344000417","174011545737251",18.94,32.20,0,333.03,375.71,49.7,46.1,0.411,1045979.7,1045979.7,2677,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770217,541509.00
06/05/2019 17:30,2,2.543,ACTIVE,215.09,358.88,60.033,1559770204,"201051344000685","174011545737251",29.32,30.50,0,317.10,390.14,75.5,70.9,0.663,1318058.8,1318058.8,2675,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770218,541510.00
06/05/2019 17:30,2,2.617,ACTIVE,215.77,360.38,60.043,1559770204,"201051344000651","174011545737251",29.06,31.00,0,320.11,391.94,77.0,72.4,0.628,1311574.5,1311574.5,2675,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770219,541511.00
06/05/2019 17:30,2,2.527,ACTIVE,215.09,359.18,60.033,1559770204,"201051344000594","174011545737251",29.14,34.00,0,319.81,388.94,74.7,70.1,0.628,1322979.2,1322979.2,2671,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770220,541512.00
06/05/2019 17:30,2,2.502,ACTIVE,216.00,360.69,60.028,1559770204,"201051344000469","174011545737251",29.50,23.80,0,317.70,390.44,74.8,70.3,0.632,1303081.6,1303081.6,2670,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770220,541513.00
06/05/2019 17:30,2,2.721,ACTIVE,215.77,349.56,60.043,1559770204,"201051344000585","174011545737251",29.20,30.00,0,318.91,390.44,80.5,75.8,0.380,1325614.7,1325614.7,2669,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770221,541514.00
06/05/2019 17:30,2,2.525,ACTIVE,216.45,360.99,60.038,1559770204,"201051344000853","174011545737251",29.22,26.00,0,321.31,394.95,74.8,70.3,0.632,1326258.4,1326258.4,2672,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770222,541515.00
06/05/2019 17:30,2,2.574,ACTIVE,215.32,359.18,60.038,1559770204,"201051344001145","174011545737251",29.34,28.80,0,317.70,390.44,76.5,71.9,0.628,1326379.6,1326379.6,2678,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770223,541516.00
06/05/2019 17:30,2,2.592,ACTIVE,215.54,359.18,60.043,1559770204,"201051344000438","174011545737251",29.08,33.80,0,317.70,390.74,76.3,71.8,0.628,1319772.5,1319772.5,2670,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770224,541517.00
06/05/2019 17:30,2,2.639,ACTIVE,215.32,357.98,60.022,1559770204,"201051344001135","174011545737251",29.12,32.60,0,320.11,389.54,77.8,73.2,0.610,1306715.7,1306715.7,2672,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770225,541518.00
06/05/2019 17:30,2,2.490,ACTIVE,215.77,359.48,60.033,1559770204,"201051344000983","174011545737251",29.56,26.00,0,319.21,391.34,74.6,70.1,0.628,1324192.3,1324192.3,2665,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770226,541519.00
06/05/2019 17:30,2,2.637,ACTIVE,215.54,357.98,60.006,1559770204,"201051344001203","174011545737251",28.94,31.30,0,318.30,390.74,77.3,72.7,0.654,1314542.9,1314542.9,2671,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770227,541520.00
06/05/2019 17:30,2,2.561,ACTIVE,214.87,357.38,60.006,1559770204,"201051344001230","174011545737251",29.00,30.00,0,317.70,388.34,75.3,70.7,0.632,1310085.4,1310085.4,2685,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770228,541521.00
06/05/2019 17:30,2,2.607,ACTIVE,214.64,357.98,60.038,1559770204,"201051344000646","174011545737251",29.00,33.80,0,319.81,388.64,76.6,72.0,0.632,1303916.3,1303916.3,2675,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770229,541522.00
06/05/2019 17:30,2,2.516,ACTIVE,215.54,358.58,60.043,1559770204,"201051344000867","174011545737251",29.10,26.50,0,319.51,388.64,74.1,69.6,0.610,1301359.7,1301359.7,2666,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770230,541523.00
06/05/2019 17:30,2,2.473,ACTIVE,215.54,359.78,60.038,1559770204,"201051344000633","174011545737251",29.24,30.80,0,317.70,389.54,73.3,68.8,0.601,1298632.1,1298632.1,2670,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770231,541524.00
06/05/2019 17:30,2,2.562,ACTIVE,214.64,357.38,60.033,1559770204,"201051344000955","174011545737251",29.16,32.00,0,316.50,388.64,75.8,71.2,0.641,1324334.7,1324334.7,2671,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770232,541525.00
06/05/2019 17:30,2,2.404,ACTIVE,215.77,358.58,60.033,1559770204,"201051344000648","174011545737251",29.44,25.50,0,317.70,389.84,71.7,67.3,0.605,1313297.6,1313297.6,2667,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770232,541526.00
06/05/2019 17:30,2,2.457,ACTIVE,215.77,358.58,60.028,1559770204,"201051344000645","174011545737251",29.08,25.50,0,316.80,389.54,72.5,68.0,0.597,1318541.6,1318541.6,2668,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770233,541527.00
06/05/2019 17:30,2,2.467,ACTIVE,215.77,360.38,60.049,1559770204,"201051344000569","174011545737251",29.30,26.30,0,317.70,390.44,73.2,68.8,0.619,1335072.0,1335072.0,2672,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770234,541528.00
06/05/2019 17:30,2,2.480,ACTIVE,215.77,363.99,60.043,1559770204,"179051228000119","174011545737251",29.68,28.50,0,321.31,395.55,74.6,70.1,0.610,121657.5,121657.5,2689,0,0,0,L,46974696,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559770235,541529.00
06/05/2019 17:45,2,2.137,ACTIVE,215.09,355.28,60.028,1559771104,"201051344000579","174011545737251",29.46,27.80,0,335.74,392.85,63.8,59.6,0.535,1335484.9,1335484.9,2672,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771106,541530.00
06/05/2019 17:45,2,2.232,ACTIVE,215.09,354.97,60.038,1559771104,"201051344001025","174011545737251",29.18,31.00,0,334.54,389.84,66.0,61.8,0.521,1318940.1,1318940.1,2669,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771106,541531.00
06/05/2019 17:45,2,2.139,ACTIVE,215.32,356.18,60.043,1559771104,"201051344001093","174011545737251",29.30,27.00,0,333.63,388.94,63.5,59.4,0.521,1301944.0,1301944.0,2674,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771107,541532.00
06/05/2019 17:45,2,2.123,ACTIVE,215.09,354.67,60.022,1559771104,"201051344000458","174011545737251",28.92,26.00,0,336.04,388.34,62.3,58.2,0.530,1317613.7,1317613.7,2670,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771108,541533.00
06/05/2019 17:45,2,2.232,ACTIVE,214.87,353.77,60.022,1559771104,"201051344000890","174011545737251",28.65,30.80,0,332.13,389.54,64.9,60.7,0.526,1316922.3,1316922.3,2677,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771109,541534.00
06/05/2019 17:45,2,2.176,ACTIVE,215.09,351.37,60.028,1559771104,"201051344000988","174011545737251",18.87,23.80,0,335.74,377.22,41.6,38.2,0.345,1009905.7,1009905.7,2668,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771110,541535.00
06/05/2019 17:45,2,2.166,ACTIVE,215.54,354.97,60.049,1559771104,"201051344000582","174011545737251",28.88,27.80,0,334.54,389.84,63.4,59.3,0.521,1295031.5,1295031.5,2669,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771111,541536.00
06/05/2019 17:45,2,2.156,ACTIVE,214.41,354.07,60.038,1559771104,"201051344000868","174011545737251",28.96,23.00,0,334.54,388.64,63.3,59.2,0.513,1303368.0,1303368.0,2670,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771112,541537.00
06/05/2019 17:45,2,2.086,ACTIVE,215.32,356.18,60.033,1559771104,"201051344000576","174011545737251",29.24,23.30,0,336.34,389.84,61.9,57.8,0.517,1320767.6,1320767.6,2673,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771113,541538.00
06/05/2019 17:45,2,2.125,ACTIVE,214.87,354.67,60.049,1559771104,"201051344001158","174011545737251",29.12,25.80,0,335.44,389.84,62.7,58.6,0.517,1297641.8,1297641.8,2666,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771114,541539.00
06/05/2019 17:45,2,2.174,ACTIVE,215.09,354.67,60.043,1559771104,"201051344000917","174011545737251",28.86,29.30,0,334.24,388.64,63.6,59.5,0.521,1311669.4,1311669.4,2675,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771115,541540.00
06/05/2019 17:45,2,2.199,ACTIVE,215.09,348.66,60.022,1559771104,"201051344000417","174011545737251",18.87,30.50,0,333.63,373.31,42.0,38.7,0.340,1045989.7,1045989.7,2678,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771116,541541.00
06/05/2019 17:45,2,2.154,ACTIVE,215.09,354.37,60.049,1559771104,"201051344000685","174011545737251",29.10,28.80,0,333.63,390.44,63.5,59.4,0.557,1318074.1,1318074.1,2676,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771117,541542.00
06/05/2019 17:45,2,2.211,ACTIVE,215.54,355.28,60.017,1559771104,"201051344000651","174011545737251",28.92,28.80,0,335.44,390.14,64.8,60.6,0.535,1311590.1,1311590.1,2676,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771118,541543.00
06/05/2019 17:45,2,2.135,ACTIVE,214.19,353.47,60.022,1559771104,"201051344000594","174011545737251",29.14,31.50,0,333.63,389.54,63.0,58.9,0.521,1322994.4,1322994.4,2672,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771118,541544.00
06/05/2019 17:45,2,2.109,ACTIVE,215.32,355.28,60.038,1559771104,"201051344000469","174011545737251",29.54,22.80,0,335.44,391.04,63.1,59.0,0.535,1303096.8,1303096.8,2671,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771119,541545.00
06/05/2019 17:45,2,2.275,ACTIVE,215.54,355.58,60.017,1559771104,"201051344000585","174011545737251",29.08,28.50,0,318.91,388.04,67.0,62.8,0.561,1325630.9,1325630.9,2670,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771120,541546.00
06/05/2019 17:45,2,2.145,ACTIVE,215.77,356.18,60.022,1559771104,"201051344000853","174011545737251",29.08,24.50,0,336.94,394.35,63.2,59.1,0.517,1326273.6,1326273.6,2673,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771121,541547.00
06/05/2019 17:45,2,2.172,ACTIVE,215.09,354.67,60.017,1559771104,"201051344001145","174011545737251",28.90,27.30,0,333.63,390.14,63.6,59.5,0.521,1326394.9,1326394.9,2679,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771122,541548.00
06/05/2019 17:45,2,2.191,ACTIVE,215.09,354.67,60.054,1559771104,"201051344000438","174011545737251",28.92,32.00,0,333.03,389.54,64.2,60.0,0.521,1319787.9,1319787.9,2671,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771123,541549.00
06/05/2019 17:45,2,2.250,ACTIVE,214.87,354.07,60.038,1559771104,"201051344001135","174011545737251",28.71,30.80,0,334.54,388.94,65.5,61.2,0.513,1306731.5,1306731.5,2673,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771124,541550.00
06/05/2019 17:45,2,2.133,ACTIVE,215.09,354.97,60.022,1559771104,"201051344000983","174011545737251",29.26,24.30,0,334.84,389.24,63.2,59.1,0.526,1324207.5,1324207.5,2666,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771125,541551.00
06/05/2019 17:45,2,2.227,ACTIVE,215.09,354.97,60.017,1559771104,"201051344001203","174011545737251",28.92,29.00,0,335.14,390.74,65.2,61.0,0.544,1314558.6,1314558.6,2672,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771126,541552.00
06/05/2019 17:45,2,2.170,ACTIVE,214.64,352.57,60.033,1559771104,"201051344001230","174011545737251",28.82,28.30,0,330.63,388.04,63.4,59.2,0.535,1310100.6,1310100.6,2686,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771127,541553.00
