ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 17:45,2,2.199,ACTIVE,214.41,353.77,60.033,1559771104,"201051344000646","174011545737251",28.86,31.80,0,332.13,388.34,64.3,60.1,0.539,1303931.7,1303931.7,2676,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771128,541554.00
06/05/2019 17:45,2,2.160,ACTIVE,214.87,353.17,60.022,1559771104,"201051344000867","174011545737251",28.82,24.80,0,335.14,387.74,63.1,59.0,0.513,1301374.9,1301374.9,2667,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771129,541555.00
06/05/2019 17:45,2,2.125,ACTIVE,215.09,354.97,60.028,1559771104,"201051344000633","174011545737251",29.00,29.30,0,335.14,388.04,62.5,58.4,0.508,1298647.1,1298647.1,2671,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771130,541556.00
06/05/2019 17:45,2,2.225,ACTIVE,214.64,353.47,60.033,1559771104,"201051344000955","174011545737251",28.61,30.00,0,332.13,388.34,64.5,60.3,0.548,1324350.2,1324350.2,2672,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771130,541557.00
06/05/2019 17:45,2,2.053,ACTIVE,215.09,354.37,60.033,1559771104,"201051344000648","174011545737251",29.56,23.80,0,335.74,388.34,61.5,57.4,0.517,1313312.4,1313312.4,2668,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771131,541558.00
06/05/2019 17:45,2,2.098,ACTIVE,215.32,354.97,60.028,1559771104,"201051344000645","174011545737251",29.22,24.00,0,335.44,388.64,62.1,58.1,0.513,1318556.5,1318556.5,2669,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771132,541559.00
06/05/2019 17:45,2,2.152,ACTIVE,215.32,354.97,60.038,1559771104,"201051344000569","174011545737251",28.78,24.80,0,335.44,388.64,62.8,58.7,0.517,1335087.2,1335087.2,2673,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771133,541560.00
06/05/2019 17:45,2,2.160,ACTIVE,215.32,359.18,60.022,1559771104,"179051228000119","174011545737251",29.48,26.50,0,333.93,395.55,64.5,60.3,0.530,121673.0,121673.0,2690,0,0,0,L,46974696,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559771134,541561.00
06/05/2019 18:00,2,2.367,ACTIVE,215.32,357.68,60.038,1559772004,"201051344000579","174011545737251",29.82,27.00,0,333.63,386.53,71.5,67.1,0.597,1335500.2,1335500.2,2673,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772005,541562.00
06/05/2019 18:00,2,2.518,ACTIVE,214.64,356.18,60.033,1559772004,"201051344001025","174011545737251",29.36,30.00,0,334.24,386.23,74.9,70.4,0.601,1318956.1,1318956.1,2670,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772006,541563.00
06/05/2019 18:00,2,2.410,ACTIVE,214.87,357.68,60.033,1559772004,"201051344001093","174011545737251",29.44,26.30,0,333.33,385.93,71.9,67.5,0.583,1301959.4,1301959.4,2675,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772007,541564.00
06/05/2019 18:00,2,2.391,ACTIVE,215.09,356.48,60.043,1559772004,"201051344000458","174011545737251",28.92,25.80,0,334.24,385.03,70.0,65.6,0.583,1317628.7,1317628.7,2671,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772008,541565.00
06/05/2019 18:00,2,2.492,ACTIVE,214.41,355.88,60.043,1559772004,"201051344000890","174011545737251",29.08,29.80,0,333.03,385.93,73.4,68.9,0.614,1316938.1,1316938.1,2678,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772009,541566.00
06/05/2019 18:00,2,2.414,ACTIVE,215.32,354.07,60.038,1559772004,"201051344000988","174011545737251",19.08,23.50,0,332.73,372.71,46.7,43.1,0.398,1009915.5,1009915.5,2669,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772010,541567.00
06/05/2019 18:00,2,2.412,ACTIVE,215.09,357.38,60.049,1559772004,"201051344000582","174011545737251",29.38,26.80,0,333.33,387.44,71.8,67.4,0.597,1295046.9,1295046.9,2670,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772011,541568.00
06/05/2019 18:00,2,2.385,ACTIVE,214.87,357.68,60.054,1559772004,"201051344000868","174011545737251",29.38,22.80,0,332.13,385.33,70.9,66.5,0.570,1303383.3,1303383.3,2671,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772012,541569.00
06/05/2019 18:00,2,2.357,ACTIVE,215.77,359.18,60.054,1559772004,"201051344000576","174011545737251",29.02,23.00,0,333.03,386.23,69.3,65.0,0.583,1320782.5,1320782.5,2674,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772013,541570.00
06/05/2019 18:00,2,2.361,ACTIVE,215.32,357.38,60.049,1559772004,"201051344001158","174011545737251",29.36,25.30,0,333.93,385.93,70.2,65.8,0.583,1297657.0,1297657.0,2667,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772014,541571.00
06/05/2019 18:00,2,2.471,ACTIVE,215.09,357.08,60.054,1559772004,"201051344000917","174011545737251",28.84,28.30,0,332.13,385.63,72.1,67.7,0.597,1311684.8,1311684.8,2676,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772015,541572.00
06/05/2019 18:00,2,2.453,ACTIVE,214.64,349.86,60.038,1559772004,"201051344000417","174011545737251",19.04,29.80,0,332.43,369.70,47.4,43.8,0.389,1045999.7,1045999.7,2679,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772016,541573.00
06/05/2019 18:00,2,2.428,ACTIVE,214.64,357.08,60.054,1559772004,"201051344000685","174011545737251",29.28,27.50,0,331.53,385.93,72.1,67.6,0.628,1318089.5,1318089.5,2677,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772017,541574.00
06/05/2019 18:00,2,2.486,ACTIVE,215.09,357.68,60.038,1559772004,"201051344000651","174011545737251",29.12,27.50,0,334.54,387.14,73.3,68.9,0.610,1311605.8,1311605.8,2677,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772018,541575.00
06/05/2019 18:00,2,2.406,ACTIVE,214.64,355.88,60.054,1559772004,"201051344000594","174011545737251",29.06,30.00,0,331.53,384.73,70.9,66.5,0.592,1323009.6,1323009.6,2673,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772019,541576.00
06/05/2019 18:00,2,2.385,ACTIVE,215.32,358.28,60.054,1559772004,"201051344000469","174011545737251",29.40,22.50,0,333.33,386.53,71.0,66.7,0.610,1303112.1,1303112.1,2672,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772020,541577.00
06/05/2019 18:00,2,2.596,ACTIVE,215.09,357.98,60.049,1559772004,"201051344000585","174011545737251",28.96,27.50,0,332.73,387.74,76.2,71.6,0.641,1325647.3,1325647.3,2671,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772021,541578.00
06/05/2019 18:00,2,2.422,ACTIVE,216.00,359.18,60.049,1559772004,"201051344000853","174011545737251",29.10,24.00,0,336.04,388.94,71.4,67.0,0.592,1326288.9,1326288.9,2674,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772021,541579.00
06/05/2019 18:00,2,2.467,ACTIVE,214.64,357.68,60.065,1559772004,"201051344001145","174011545737251",29.04,26.30,0,333.03,385.63,72.6,68.1,0.601,1326410.4,1326410.4,2680,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772022,541580.00
06/05/2019 18:00,2,2.471,ACTIVE,214.87,357.08,60.059,1559772004,"201051344000438","174011545737251",29.02,30.80,0,333.93,385.93,72.7,68.2,0.601,1319803.5,1319803.5,2672,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772023,541581.00
06/05/2019 18:00,2,2.506,ACTIVE,214.64,355.58,60.054,1559772004,"201051344001135","174011545737251",29.24,29.80,0,333.33,385.33,74.2,69.7,0.592,1306747.4,1306747.4,2674,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772024,541582.00
06/05/2019 18:00,2,2.416,ACTIVE,215.32,358.28,60.065,1559772004,"201051344000983","174011545737251",29.24,24.00,0,333.63,386.23,71.6,67.2,0.605,1324222.8,1324222.8,2667,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772025,541583.00
06/05/2019 18:00,2,2.520,ACTIVE,215.09,356.48,60.065,1559772004,"201051344001203","174011545737251",29.04,28.00,0,333.33,387.74,74.1,69.6,0.628,1314574.5,1314574.5,2673,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772026,541584.00
06/05/2019 18:00,2,2.463,ACTIVE,214.19,355.28,60.043,1559772004,"201051344001230","174011545737251",28.96,27.50,0,330.93,384.13,72.3,67.8,0.605,1310116.1,1310116.1,2687,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772027,541585.00
06/05/2019 18:00,2,2.482,ACTIVE,214.19,356.18,60.049,1559772004,"201051344000646","174011545737251",29.22,31.00,0,331.83,385.33,73.5,69.0,0.605,1303947.4,1303947.4,2677,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772028,541586.00
06/05/2019 18:00,2,2.416,ACTIVE,215.32,357.08,60.043,1559772004,"201051344000867","174011545737251",29.40,24.50,0,332.73,385.03,72.0,67.5,0.597,1301390.2,1301390.2,2668,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772029,541587.00
06/05/2019 18:00,2,2.426,ACTIVE,215.32,357.68,60.049,1559772004,"201051344000633","174011545737251",29.08,28.80,0,333.03,384.73,71.5,67.1,0.579,1298662.3,1298662.3,2672,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772030,541588.00
06/05/2019 18:00,2,2.490,ACTIVE,214.41,355.58,60.070,1559772004,"201051344000955","174011545737251",29.12,29.00,0,332.73,384.73,73.5,69.0,0.619,1324365.9,1324365.9,2673,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772031,541589.00
06/05/2019 18:00,2,2.375,ACTIVE,215.54,357.98,60.054,1559772004,"201051344000648","174011545737251",29.36,23.50,0,334.24,385.33,70.7,66.3,0.592,1313327.3,1313327.3,2669,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772032,541590.00
06/05/2019 18:00,2,2.439,ACTIVE,215.77,358.58,60.049,1559772004,"201051344000645","174011545737251",29.00,23.80,0,333.93,386.53,71.7,67.2,0.588,1318571.6,1318571.6,2670,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772033,541591.00
06/05/2019 18:00,2,2.459,ACTIVE,214.64,357.68,60.054,1559772004,"201051344000569","174011545737251",29.20,24.30,0,334.24,386.53,72.8,68.3,0.610,1335102.5,1335102.5,2674,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772033,541592.00
06/05/2019 18:00,2,2.504,ACTIVE,215.77,363.99,60.043,1559772004,"179051228000119","174011545737251",29.24,25.80,0,334.24,394.05,74.2,69.7,0.628,121678.4,121678.4,2691,0,0,0,L,46974696,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772034,541593.00
06/05/2019 18:15,2,1.756,ACTIVE,214.64,351.37,60.022,1559772903,"201051344000579","174011545737251",29.34,26.00,0,334.24,387.44,52.2,48.5,0.429,1335513.0,1335513.0,2674,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772905,541594.00
06/05/2019 18:15,2,1.834,ACTIVE,213.96,349.26,60.017,1559772903,"201051344001025","174011545737251",29.04,28.50,0,331.53,386.83,54.0,50.1,0.429,1318969.4,1318969.4,2671,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772906,541595.00
06/05/2019 18:15,2,1.715,ACTIVE,214.19,350.17,60.022,1559772903,"201051344001093","174011545737251",29.46,25.30,0,332.73,386.83,51.2,47.5,0.420,1301972.0,1301972.0,2676,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772907,541596.00
06/05/2019 18:15,2,1.723,ACTIVE,214.64,349.86,60.022,1559772903,"201051344000458","174011545737251",29.20,25.00,0,334.24,386.83,51.0,47.3,0.420,1317641.1,1317641.1,2672,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772908,541597.00
06/05/2019 18:15,2,1.797,ACTIVE,213.96,349.56,60.017,1559772903,"201051344000890","174011545737251",29.10,28.30,0,331.53,386.23,53.0,49.2,0.429,1316951.0,1316951.0,2679,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772909,541598.00
06/05/2019 18:15,2,1.744,ACTIVE,214.64,347.46,60.022,1559772903,"201051344000988","174011545737251",19.10,23.00,0,333.93,373.31,33.8,30.7,0.283,1009923.6,1009923.6,2670,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772910,541599.00
06/05/2019 18:15,2,1.760,ACTIVE,214.19,350.47,59.985,1559772903,"201051344000582","174011545737251",28.98,25.50,0,333.03,387.44,51.6,47.9,0.438,1295059.5,1295059.5,2671,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772911,541600.00
06/05/2019 18:15,2,1.717,ACTIVE,214.19,350.17,60.012,1559772903,"201051344000868","174011545737251",29.50,22.30,0,333.33,385.33,51.4,47.7,0.415,1303395.9,1303395.9,2672,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772912,541601.00
06/05/2019 18:15,2,1.705,ACTIVE,214.87,351.97,60.028,1559772903,"201051344000576","174011545737251",29.00,22.50,0,334.84,386.83,50.1,46.5,0.411,1320794.8,1320794.8,2675,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772913,541602.00
06/05/2019 18:15,2,1.727,ACTIVE,214.41,350.17,60.033,1559772903,"201051344001158","174011545737251",29.12,24.30,0,333.63,386.23,50.9,47.2,0.424,1297669.4,1297669.4,2668,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772914,541603.00
06/05/2019 18:15,2,1.752,ACTIVE,213.96,349.86,60.043,1559772903,"201051344000917","174011545737251",29.10,27.00,0,332.43,385.93,51.7,48.0,0.424,1311697.5,1311697.5,2677,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772915,541604.00
06/05/2019 18:15,2,1.805,ACTIVE,213.96,345.36,60.028,1559772903,"201051344000417","174011545737251",18.77,28.80,0,332.73,370.60,34.4,31.2,0.278,1046007.9,1046007.9,2680,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772916,541605.00
06/05/2019 18:15,2,1.760,ACTIVE,213.96,349.26,60.017,1559772903,"201051344000685","174011545737251",28.94,26.30,0,332.73,386.23,51.6,47.9,0.442,1318102.2,1318102.2,2678,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772917,541606.00
06/05/2019 18:15,2,1.809,ACTIVE,214.19,349.86,60.059,1559772903,"201051344000651","174011545737251",28.80,26.30,0,333.93,387.44,52.8,49.0,0.433,1311618.7,1311618.7,2678,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772917,541607.00
06/05/2019 18:15,2,1.717,ACTIVE,213.96,349.56,60.022,1559772903,"201051344000594","174011545737251",29.48,28.80,0,331.83,385.63,51.2,47.5,0.415,1323022.1,1323022.1,2674,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772918,541608.00
06/05/2019 18:15,2,1.742,ACTIVE,214.64,351.37,60.038,1559772903,"201051344000469","174011545737251",28.98,22.00,0,333.93,386.83,51.2,47.5,0.438,1303124.6,1303124.6,2673,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772919,541609.00
06/05/2019 18:15,2,1.848,ACTIVE,213.96,350.17,60.038,1559772903,"201051344000585","174011545737251",29.46,26.30,0,332.73,388.34,55.1,51.3,0.455,1325660.8,1325660.8,2672,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772920,541610.00
06/05/2019 18:15,2,1.742,ACTIVE,215.09,351.97,60.033,1559772903,"201051344000853","174011545737251",29.18,23.50,0,335.44,387.74,51.5,47.8,0.424,1326301.4,1326301.4,2675,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772921,541611.00
06/05/2019 18:15,2,1.736,ACTIVE,213.74,349.56,60.028,1559772903,"201051344001145","174011545737251",29.34,25.30,0,333.63,387.14,51.7,48.0,0.429,1326423.1,1326423.1,2681,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772922,541612.00
06/05/2019 18:15,2,1.746,ACTIVE,213.96,350.47,60.033,1559772903,"201051344000438","174011545737251",29.46,29.30,0,333.33,386.23,52.1,48.4,0.429,1319816.3,1319816.3,2673,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772923,541613.00
06/05/2019 18:15,2,1.832,ACTIVE,213.74,348.96,60.033,1559772903,"201051344001135","174011545737251",28.75,28.00,0,331.53,385.33,53.4,49.6,0.424,1306760.5,1306760.5,2675,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772924,541614.00
06/05/2019 18:15,2,1.725,ACTIVE,214.41,350.47,59.985,1559772903,"201051344000983","174011545737251",29.46,23.30,0,333.93,387.44,51.5,47.8,0.429,1324235.4,1324235.4,2668,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772925,541615.00
06/05/2019 18:15,2,1.777,ACTIVE,214.19,348.96,60.022,1559772903,"201051344001203","174011545737251",29.28,26.80,0,333.63,388.34,52.7,49.0,0.446,1314587.4,1314587.4,2674,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772926,541616.00
06/05/2019 18:15,2,1.723,ACTIVE,213.74,348.36,60.065,1559772903,"201051344001230","174011545737251",29.30,26.50,0,330.33,384.43,51.1,47.4,0.424,1310128.6,1310128.6,2688,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772927,541617.00
06/05/2019 18:15,2,1.787,ACTIVE,213.51,350.47,60.038,1559772903,"201051344000646","174011545737251",28.82,29.00,0,332.13,385.93,52.2,48.4,0.433,1303960.2,1303960.2,2678,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772928,541618.00
06/05/2019 18:15,2,1.715,ACTIVE,214.41,348.96,60.038,1559772903,"201051344000867","174011545737251",29.46,23.80,0,333.63,385.93,51.1,47.4,0.415,1301402.7,1301402.7,2669,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772929,541619.00
06/05/2019 18:15,2,1.703,ACTIVE,214.87,351.37,60.043,1559772903,"201051344000633","174011545737251",29.34,27.80,0,334.24,386.83,50.6,46.9,0.407,1298674.6,1298674.6,2673,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772930,541620.00
06/05/2019 18:15,2,1.764,ACTIVE,213.51,349.56,60.033,1559772903,"201051344000955","174011545737251",29.24,27.50,0,332.13,385.93,52.3,48.6,0.438,1324378.6,1324378.6,2674,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772930,541621.00
06/05/2019 18:15,2,1.693,ACTIVE,214.41,350.17,60.038,1559772903,"201051344000648","174011545737251",29.12,22.80,0,334.84,386.53,49.9,46.3,0.415,1313339.4,1313339.4,2670,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772931,541622.00
06/05/2019 18:15,2,1.717,ACTIVE,214.87,350.47,60.049,1559772903,"201051344000645","174011545737251",28.88,23.00,0,335.14,387.14,50.2,46.6,0.407,1318583.8,1318583.8,2671,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772932,541623.00
06/05/2019 18:15,2,1.719,ACTIVE,214.64,351.07,60.054,1559772903,"201051344000569","174011545737251",29.40,23.50,0,333.93,387.44,51.2,47.5,0.424,1335114.9,1335114.9,2675,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772933,541624.00
06/05/2019 18:15,2,1.762,ACTIVE,214.87,354.97,60.043,1559772903,"179051228000119","174011545737251",29.46,25.30,0,334.54,393.15,52.6,48.8,0.429,121691.2,121691.2,2692,0,0,0,L,46974696,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559772934,541625.00
06/05/2019 18:30,2,1.467,ACTIVE,214.41,348.66,59.969,1559773804,"201051344000579","174011545737251",29.04,25.50,0,332.43,378.42,43.2,39.8,0.349,1335524.1,1335524.1,2675,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773805,541626.00
06/05/2019 18:30,2,1.531,ACTIVE,214.19,346.86,60.017,1559773804,"201051344001025","174011545737251",29.06,27.50,0,331.83,383.23,45.1,41.6,0.354,1318981.0,1318981.0,2672,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773806,541627.00
06/05/2019 18:30,2,1.418,ACTIVE,214.41,347.46,59.964,1559773804,"201051344001093","174011545737251",29.18,24.80,0,333.03,380.22,41.9,38.5,0.336,1301982.8,1301982.8,2677,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773807,541628.00
06/05/2019 18:30,2,1.447,ACTIVE,214.64,347.16,60.054,1559773804,"201051344000458","174011545737251",28.90,25.00,0,333.03,378.12,42.5,39.1,0.349,1317651.9,1317651.9,2673,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773808,541629.00
06/05/2019 18:30,2,1.498,ACTIVE,213.96,347.16,60.001,1559773804,"201051344000890","174011545737251",28.98,27.30,0,329.43,381.42,44.0,40.6,0.354,1316962.4,1316962.4,2680,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773809,541630.00
06/05/2019 18:30,2,1.475,ACTIVE,214.41,345.96,60.028,1559773804,"201051344000988","174011545737251",18.81,23.00,0,331.83,366.70,28.1,25.2,0.234,1009930.6,1009930.6,2671,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773810,541631.00
06/05/2019 18:30,2,1.510,ACTIVE,214.64,348.36,60.022,1559773804,"201051344000582","174011545737251",28.65,25.30,0,332.13,383.53,43.9,40.4,0.362,1295070.6,1295070.6,2672,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773811,541632.00
06/05/2019 18:30,2,1.475,ACTIVE,214.41,347.76,59.990,1559773804,"201051344000868","174011545737251",29.26,22.30,0,331.83,376.92,43.7,40.3,0.345,1303406.7,1303406.7,2673,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773812,541633.00
06/05/2019 18:30,2,1.471,ACTIVE,215.09,349.26,60.006,1559773804,"201051344000576","174011545737251",29.14,22.30,0,333.33,377.82,43.5,40.0,0.358,1320805.3,1320805.3,2676,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773813,541634.00
06/05/2019 18:30,2,1.531,ACTIVE,214.64,348.96,60.017,1559773804,"201051344001158","174011545737251",28.63,24.00,0,333.03,377.82,44.5,41.0,0.371,1297680.2,1297680.2,2669,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773814,541635.00
06/05/2019 18:30,2,1.605,ACTIVE,214.41,349.26,60.022,1559773804,"201051344000917","174011545737251",29.20,26.80,0,330.93,382.03,47.5,44.0,0.389,1311708.7,1311708.7,2678,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773815,541636.00
06/05/2019 18:30,2,1.660,ACTIVE,214.19,344.15,60.028,1559773804,"201051344000417","174011545737251",18.59,27.50,0,331.53,366.10,31.2,28.2,0.247,1046015.1,1046015.1,2681,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773816,541637.00
06/05/2019 18:30,2,1.613,ACTIVE,214.41,349.56,60.033,1559773804,"201051344000685","174011545737251",29.12,25.80,0,331.23,382.33,47.7,44.1,0.411,1318113.3,1318113.3,2679,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773817,541638.00
06/05/2019 18:30,2,1.680,ACTIVE,214.64,350.47,60.038,1559773804,"201051344000651","174011545737251",28.78,25.80,0,332.73,382.93,49.0,45.4,0.398,1311630.1,1311630.1,2679,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773817,541639.00
06/05/2019 18:30,2,1.566,ACTIVE,214.19,348.66,60.028,1559773804,"201051344000594","174011545737251",29.20,28.00,0,331.23,376.92,46.4,42.8,0.376,1323033.0,1323033.0,2675,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773818,541640.00
06/05/2019 18:30,2,1.520,ACTIVE,214.64,349.86,60.049,1559773804,"201051344000469","174011545737251",29.66,22.00,0,332.43,377.82,45.6,42.1,0.389,1303135.4,1303135.4,2674,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773819,541641.00
06/05/2019 18:30,2,1.762,ACTIVE,214.41,349.86,60.001,1559773804,"201051344000585","174011545737251",29.06,25.80,0,330.33,385.03,51.9,48.2,0.424,1325672.8,1325672.8,2673,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773820,541642.00
06/05/2019 18:30,2,1.568,ACTIVE,215.32,350.17,60.012,1559773804,"201051344000853","174011545737251",29.16,23.00,0,334.24,379.62,46.4,42.8,0.376,1326312.4,1326312.4,2676,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773821,541643.00
06/05/2019 18:30,2,1.645,ACTIVE,214.41,349.26,60.049,1559773804,"201051344001145","174011545737251",28.86,24.80,0,331.23,383.53,48.1,44.5,0.393,1326434.3,1326434.3,2682,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773822,541644.00
06/05/2019 18:30,2,1.580,ACTIVE,214.41,348.96,60.038,1559773804,"201051344000438","174011545737251",29.44,28.30,0,330.93,380.82,47.2,43.6,0.389,1319827.5,1319827.5,2674,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773823,541645.00
06/05/2019 18:30,2,1.664,ACTIVE,214.19,348.66,60.006,1559773804,"201051344001135","174011545737251",28.98,27.50,0,331.23,381.12,48.9,45.2,0.384,1306772.0,1306772.0,2676,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773824,541646.00
06/05/2019 18:30,2,1.557,ACTIVE,214.87,348.66,60.038,1559773804,"201051344000983","174011545737251",29.24,23.00,0,332.43,378.42,46.1,42.6,0.384,1324246.4,1324246.4,2669,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773825,541647.00
06/05/2019 18:30,2,1.633,ACTIVE,214.64,348.66,60.017,1559773804,"201051344001203","174011545737251",29.16,26.00,0,331.53,382.93,48.3,44.7,0.411,1314598.7,1314598.7,2675,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773826,541648.00
06/05/2019 18:30,2,1.602,ACTIVE,214.19,347.46,60.028,1559773804,"201051344001230","174011545737251",29.00,25.80,0,329.43,379.92,47.1,43.5,0.389,1310139.5,1310139.5,2689,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773827,541649.00
06/05/2019 18:30,2,1.662,ACTIVE,213.96,348.66,60.043,1559773804,"201051344000646","174011545737251",29.06,28.30,0,330.33,381.42,49.0,45.3,0.393,1303971.5,1303971.5,2679,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773828,541650.00
06/05/2019 18:30,2,1.580,ACTIVE,214.87,348.36,60.017,1559773804,"201051344000867","174011545737251",28.82,23.50,0,331.83,377.22,46.1,42.6,0.371,1301413.6,1301413.6,2670,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773829,541651.00
06/05/2019 18:30,2,1.541,ACTIVE,215.09,350.47,60.012,1559773804,"201051344000633","174011545737251",29.16,27.30,0,332.73,378.12,45.6,42.1,0.367,1298685.3,1298685.3,2674,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773829,541652.00
06/05/2019 18:30,2,1.594,ACTIVE,213.96,348.36,60.028,1559773804,"201051344000955","174011545737251",29.26,27.00,0,330.63,379.32,47.2,43.6,0.393,1324389.8,1324389.8,2675,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773830,541653.00
06/05/2019 18:30,2,1.498,ACTIVE,214.87,348.96,59.975,1559773804,"201051344000648","174011545737251",29.08,22.80,0,333.03,377.22,44.1,40.7,0.367,1313349.9,1313349.9,2671,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773831,541654.00
06/05/2019 18:30,2,1.506,ACTIVE,215.09,349.26,60.028,1559773804,"201051344000645","174011545737251",28.92,22.80,0,333.63,378.12,44.1,40.7,0.358,1318594.4,1318594.4,2672,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773832,541655.00
06/05/2019 18:30,2,1.514,ACTIVE,214.64,350.17,60.038,1559773804,"201051344000569","174011545737251",29.42,23.30,0,332.73,378.12,45.1,41.6,0.371,1335125.8,1335125.8,2676,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773833,541656.00
06/05/2019 18:30,2,1.543,ACTIVE,215.09,353.47,60.006,1559773804,"179051228000119","174011545737251",29.20,25.00,0,333.33,381.42,45.6,42.1,0.376,121702.4,121702.4,2693,0,0,0,L,46974696,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559773834,541657.00
06/05/2019 18:45,2,1.125,ACTIVE,214.19,344.45,60.028,1559774704,"201051344000579","174011545737251",29.02,25.00,0,333.33,368.50,33.1,30.0,0.265,1335532.6,1335532.6,2676,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774705,541658.00
06/05/2019 18:45,2,1.152,ACTIVE,213.96,343.25,60.028,1559774704,"201051344001025","174011545737251",29.06,26.50,0,331.23,369.70,34.0,30.8,0.261,1318989.8,1318989.8,2673,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774706,541659.00
06/05/2019 18:45,2,1.109,ACTIVE,214.19,344.15,59.975,1559774704,"201051344001093","174011545737251",28.86,24.30,0,331.53,368.20,32.5,29.4,0.247,1301991.1,1301991.1,2678,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774707,541660.00
06/05/2019 18:45,2,1.090,ACTIVE,213.96,343.85,60.070,1559774704,"201051344000458","174011545737251",28.75,24.00,0,332.13,367.60,31.8,28.8,0.261,1317660.1,1317660.1,2674,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774708,541661.00
06/05/2019 18:45,2,1.146,ACTIVE,213.74,342.95,60.017,1559774704,"201051344000890","174011545737251",28.78,26.30,0,330.33,368.50,33.5,30.4,0.256,1316971.0,1316971.0,2681,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774709,541662.00
06/05/2019 18:45,2,1.102,ACTIVE,214.19,342.65,60.022,1559774704,"201051344000988","174011545737251",18.81,22.50,0,332.43,359.78,21.0,18.3,0.164,1009935.8,1009935.8,2672,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774710,541663.00
06/05/2019 18:45,2,1.115,ACTIVE,214.41,344.45,60.028,1559774704,"201051344000582","174011545737251",28.47,24.50,0,330.93,370.00,32.2,29.1,0.261,1295078.9,1295078.9,2673,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774711,541664.00
06/05/2019 18:45,2,1.115,ACTIVE,213.51,343.25,60.038,1559774704,"201051344000868","174011545737251",28.49,21.50,0,330.93,368.50,32.2,29.2,0.243,1303415.0,1303415.0,2674,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774712,541665.00
06/05/2019 18:45,2,1.055,ACTIVE,214.64,344.76,60.049,1559774704,"201051344000576","174011545737251",29.16,21.80,0,333.63,369.10,31.2,28.2,0.247,1320813.3,1320813.3,2677,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774713,541666.00
06/05/2019 18:45,2,1.098,ACTIVE,214.19,344.45,60.028,1559774704,"201051344001158","174011545737251",28.49,23.30,0,333.03,369.10,31.7,28.7,0.256,1297688.3,1297688.3,2670,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774714,541667.00
06/05/2019 18:45,2,1.096,ACTIVE,214.19,344.15,60.022,1559774704,"201051344000917","174011545737251",28.88,25.80,0,330.63,369.70,32.1,29.0,0.252,1311717.0,1311717.0,2679,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774715,541668.00
06/05/2019 18:45,2,1.158,ACTIVE,214.19,341.15,60.017,1559774704,"201051344000417","174011545737251",18.51,26.80,0,332.13,358.88,21.7,19.0,0.164,1046020.5,1046020.5,2682,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774716,541669.00
06/05/2019 18:45,2,1.096,ACTIVE,214.19,344.76,60.022,1559774704,"201051344000685","174011545737251",28.75,24.80,0,330.93,370.90,32.0,28.9,0.265,1318121.5,1318121.5,2680,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774716,541670.00
06/05/2019 18:45,2,1.121,ACTIVE,214.19,344.45,60.028,1559774704,"201051344000651","174011545737251",28.84,25.00,0,332.73,371.21,32.8,29.7,0.261,1311638.6,1311638.6,2680,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774717,541671.00
06/05/2019 18:45,2,1.096,ACTIVE,213.74,343.55,60.038,1559774704,"201051344000594","174011545737251",29.02,26.80,0,330.63,368.80,32.3,29.2,0.247,1323041.3,1323041.3,2676,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774718,541672.00
06/05/2019 18:45,2,1.100,ACTIVE,214.19,345.06,60.017,1559774704,"201051344000469","174011545737251",28.77,21.50,0,332.73,368.80,32.0,29.0,0.265,1303143.6,1303143.6,2675,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774719,541673.00
06/05/2019 18:45,2,1.189,ACTIVE,214.19,345.06,60.038,1559774704,"201051344000585","174011545737251",28.88,25.00,0,332.43,372.41,34.8,31.7,0.274,1325681.8,1325681.8,2674,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774720,541674.00
06/05/2019 18:45,2,1.104,ACTIVE,214.87,345.36,60.022,1559774704,"201051344000853","174011545737251",28.75,22.50,0,334.24,370.60,32.1,29.1,0.252,1326320.7,1326320.7,2677,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774721,541675.00
06/05/2019 18:45,2,1.104,ACTIVE,213.96,344.45,59.980,1559774704,"201051344001145","174011545737251",28.86,24.00,0,333.33,370.60,32.3,29.3,0.252,1326442.6,1326442.6,2683,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774722,541676.00
06/05/2019 18:45,2,1.131,ACTIVE,213.96,343.85,60.006,1559774704,"201051344000438","174011545737251",28.77,27.00,0,332.13,369.40,32.9,29.9,0.256,1319835.9,1319835.9,2675,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774723,541677.00
06/05/2019 18:45,2,1.168,ACTIVE,213.51,343.25,60.017,1559774704,"201051344001135","174011545737251",28.78,26.30,0,330.33,368.50,34.1,31.0,0.256,1306780.7,1306780.7,2677,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774724,541678.00
06/05/2019 18:45,2,1.098,ACTIVE,214.19,344.15,59.990,1559774704,"201051344000983","174011545737251",29.10,22.50,0,331.83,370.00,32.4,29.3,0.261,1324254.7,1324254.7,2670,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774725,541679.00
06/05/2019 18:45,2,1.141,ACTIVE,214.19,343.85,60.028,1559774704,"201051344001203","174011545737251",28.75,25.30,0,332.73,370.60,33.2,30.1,0.270,1314607.1,1314607.1,2676,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774726,541680.00
06/05/2019 18:45,2,1.094,ACTIVE,213.74,343.25,60.028,1559774704,"201051344001230","174011545737251",28.94,25.00,0,329.43,368.20,32.1,29.1,0.261,1310147.6,1310147.6,2690,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774727,541681.00
06/05/2019 18:45,2,1.129,ACTIVE,213.29,343.85,60.043,1559774704,"201051344000646","174011545737251",28.71,27.00,0,330.63,370.30,32.8,29.7,0.256,1303979.9,1303979.9,2680,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774728,541682.00
06/05/2019 18:45,2,1.115,ACTIVE,214.19,343.25,59.990,1559774704,"201051344000867","174011545737251",28.69,23.00,0,332.13,368.80,32.4,29.4,0.247,1301421.8,1301421.8,2671,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774729,541683.00
06/05/2019 18:45,2,1.084,ACTIVE,214.41,345.66,60.022,1559774704,"201051344000633","174011545737251",28.98,25.80,0,332.43,369.10,31.8,28.8,0.252,1298693.4,1298693.4,2675,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774729,541684.00
06/05/2019 18:45,2,1.146,ACTIVE,213.51,343.25,60.054,1559774704,"201051344000955","174011545737251",28.67,26.00,0,330.33,368.80,33.3,30.2,0.265,1324398.2,1324398.2,2676,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774731,541685.00
06/05/2019 18:45,2,1.076,ACTIVE,214.19,343.85,60.028,1559774704,"201051344000648","174011545737251",28.88,22.30,0,333.63,368.80,31.5,28.5,0.252,1313357.9,1313357.9,2672,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774732,541686.00
06/05/2019 18:45,2,1.076,ACTIVE,214.41,344.45,60.038,1559774704,"201051344000645","174011545737251",28.78,22.30,0,333.33,369.10,31.4,28.4,0.247,1318602.4,1318602.4,2673,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774733,541687.00
06/05/2019 18:45,2,1.084,ACTIVE,213.96,344.76,60.038,1559774704,"201051344000569","174011545737251",29.28,22.80,0,331.83,367.90,32.2,29.1,0.261,1335134.1,1335134.1,2677,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774734,541688.00
06/05/2019 18:45,2,1.148,ACTIVE,214.19,348.06,60.070,1559774704,"179051228000119","174011545737251",29.08,24.50,0,334.24,372.41,33.9,30.7,0.256,121711.0,121711.0,2694,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559774735,541689.00
06/05/2019 19:00,2,1.268,ACTIVE,213.96,345.36,60.028,1559775604,"201051344000579","174011545737251",28.92,24.80,0,330.93,368.80,37.2,34.0,0.296,1335541.7,1335541.7,2677,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775606,541690.00
06/05/2019 19:00,2,1.332,ACTIVE,213.74,344.15,60.022,1559775604,"201051344001025","174011545737251",29.04,25.80,0,330.93,372.71,39.2,35.9,0.305,1318999.7,1318999.7,2674,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775606,541691.00
06/05/2019 19:00,2,1.254,ACTIVE,213.74,345.36,60.049,1559775604,"201051344001093","174011545737251",29.12,24.00,0,330.93,370.90,37.0,33.8,0.296,1302000.4,1302000.4,2679,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775607,541692.00
06/05/2019 19:00,2,1.217,ACTIVE,213.96,344.45,60.028,1559775604,"201051344000458","174011545737251",29.04,24.30,0,331.53,367.90,35.8,32.7,0.292,1317668.9,1317668.9,2675,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775608,541693.00
06/05/2019 19:00,2,1.332,ACTIVE,213.51,344.15,60.054,1559775604,"201051344000890","174011545737251",28.71,26.00,0,330.93,371.51,38.7,35.5,0.305,1316980.7,1316980.7,2682,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775609,541694.00
06/05/2019 19:00,2,1.230,ACTIVE,213.96,343.25,60.028,1559775604,"201051344000988","174011545737251",19.00,22.50,0,331.53,359.78,23.7,20.9,0.190,1009941.5,1009941.5,2673,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775610,541695.00
06/05/2019 19:00,2,1.283,ACTIVE,214.19,345.36,60.033,1559775604,"201051344000582","174011545737251",28.94,24.30,0,329.73,372.71,37.6,34.4,0.305,1295088.4,1295088.4,2674,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775611,541696.00
