ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 19:00,2,1.240,ACTIVE,213.51,343.85,60.028,1559775604,"201051344000868","174011545737251",28.90,21.50,0,330.63,367.90,36.3,33.1,0.283,1303424.0,1303424.0,2675,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775612,541697.00
06/05/2019 19:00,2,1.201,ACTIVE,214.41,346.26,60.038,1559775604,"201051344000576","174011545737251",28.78,21.80,0,332.43,368.50,35.1,31.9,0.283,1320822.0,1320822.0,2678,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775613,541698.00
06/05/2019 19:00,2,1.230,ACTIVE,213.74,344.76,60.038,1559775604,"201051344001158","174011545737251",28.67,23.50,0,331.53,368.50,35.7,32.6,0.292,1297697.2,1297697.2,2671,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775614,541699.00
06/05/2019 19:00,2,1.295,ACTIVE,213.74,345.66,60.022,1559775604,"201051344000917","174011545737251",28.82,25.50,0,330.03,372.41,37.8,34.6,0.301,1311726.6,1311726.6,2680,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775615,541700.00
06/05/2019 19:00,2,1.340,ACTIVE,213.74,341.75,60.033,1559775604,"201051344000417","174011545737251",18.43,26.00,0,330.03,359.78,25.1,22.3,0.194,1046026.7,1046026.7,2683,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775616,541701.00
06/05/2019 19:00,2,1.281,ACTIVE,213.74,345.66,60.049,1559775604,"201051344000685","174011545737251",28.69,24.50,0,331.23,372.11,37.2,34.0,0.323,1318130.9,1318130.9,2681,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775617,541702.00
06/05/2019 19:00,2,1.295,ACTIVE,213.74,345.36,60.017,1559775604,"201051344000651","174011545737251",28.88,24.30,0,331.23,372.41,37.9,34.7,0.305,1311648.2,1311648.2,2681,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775618,541703.00
06/05/2019 19:00,2,1.227,ACTIVE,213.29,343.55,60.017,1559775604,"201051344000594","174011545737251",28.86,26.30,0,329.43,367.90,35.9,32.7,0.287,1323050.3,1323050.3,2677,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775619,541704.00
06/05/2019 19:00,2,1.213,ACTIVE,213.74,344.76,60.017,1559775604,"201051344000469","174011545737251",29.02,21.80,0,330.03,368.20,35.7,32.5,0.301,1303152.5,1303152.5,2676,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775619,541705.00
06/05/2019 19:00,2,1.355,ACTIVE,213.74,345.96,60.033,1559775604,"201051344000585","174011545737251",29.12,24.80,0,330.93,374.51,40.0,36.7,0.323,1325692.2,1325692.2,2675,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775620,541706.00
06/05/2019 19:00,2,1.227,ACTIVE,214.41,345.66,60.043,1559775604,"201051344000853","174011545737251",28.77,22.80,0,332.73,370.30,35.8,32.6,0.287,1326329.6,1326329.6,2678,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775621,541707.00
06/05/2019 19:00,2,1.275,ACTIVE,213.74,344.76,60.022,1559775604,"201051344001145","174011545737251",28.65,23.80,0,331.83,372.41,37.0,33.8,0.296,1326452.2,1326452.2,2684,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775622,541708.00
06/05/2019 19:00,2,1.258,ACTIVE,213.74,345.06,60.017,1559775604,"201051344000438","174011545737251",29.14,26.50,0,332.13,371.51,37.2,33.9,0.301,1319845.4,1319845.4,2676,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775623,541709.00
06/05/2019 19:00,2,1.309,ACTIVE,213.51,344.15,59.980,1559775604,"201051344001135","174011545737251",28.90,25.80,0,330.33,370.90,38.4,35.1,0.292,1306790.6,1306790.6,2678,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775624,541710.00
06/05/2019 19:00,2,1.221,ACTIVE,213.96,344.76,60.070,1559775604,"201051344000983","174011545737251",29.14,23.00,0,331.23,368.80,36.1,32.9,0.292,1324263.7,1324263.7,2671,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775625,541711.00
06/05/2019 19:00,2,1.281,ACTIVE,213.51,344.15,60.012,1559775604,"201051344001203","174011545737251",28.98,24.80,0,331.23,373.01,37.6,34.4,0.314,1314616.8,1314616.8,2677,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775626,541712.00
06/05/2019 19:00,2,1.262,ACTIVE,213.29,343.55,60.017,1559775604,"201051344001230","174011545737251",28.84,24.50,0,329.13,369.70,36.9,33.6,0.296,1310157.0,1310157.0,2691,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775627,541713.00
06/05/2019 19:00,2,1.299,ACTIVE,213.06,343.85,60.006,1559775604,"201051344000646","174011545737251",28.71,26.50,0,328.82,371.21,37.8,34.6,0.296,1303989.5,1303989.5,2681,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775628,541714.00
06/05/2019 19:00,2,1.246,ACTIVE,213.96,344.15,60.017,1559775604,"201051344000867","174011545737251",28.77,22.80,0,331.53,367.90,36.3,33.1,0.287,1301430.8,1301430.8,2672,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775629,541715.00
06/05/2019 19:00,2,1.230,ACTIVE,214.19,346.26,60.017,1559775604,"201051344000633","174011545737251",28.80,25.30,0,332.13,368.80,35.9,32.7,0.292,1298702.3,1298702.3,2676,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775630,541716.00
06/05/2019 19:00,2,1.285,ACTIVE,213.06,344.45,60.012,1559775604,"201051344000955","174011545737251",28.88,25.80,0,329.43,369.40,37.6,34.4,0.309,1324407.7,1324407.7,2677,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775631,541717.00
06/05/2019 19:00,2,1.215,ACTIVE,213.74,343.55,60.017,1559775604,"201051344000648","174011545737251",28.84,22.00,0,331.23,368.20,35.5,32.4,0.287,1313366.6,1313366.6,2673,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775632,541718.00
06/05/2019 19:00,2,1.225,ACTIVE,214.19,345.36,60.012,1559775604,"201051344000645","174011545737251",28.71,22.50,0,332.43,368.50,35.6,32.4,0.283,1318611.1,1318611.1,2674,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775633,541719.00
06/05/2019 19:00,2,1.246,ACTIVE,213.96,345.06,60.022,1559775604,"201051344000569","174011545737251",28.90,23.00,0,330.93,369.10,36.5,33.3,0.296,1335143.0,1335143.0,2678,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775633,541720.00
06/05/2019 19:00,2,1.293,ACTIVE,213.96,348.66,60.012,1559775604,"179051228000119","174011545737251",29.04,24.50,0,332.43,371.21,38.0,34.8,0.305,121720.3,121720.3,2695,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559775634,541721.00
06/05/2019 19:15,2,1.041,ACTIVE,214.19,343.55,60.001,1559776504,"201051344000579","174011545737251",29.14,24.50,0,331.53,361.89,30.8,27.8,0.234,1335549.9,1335549.9,2678,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776505,541722.00
06/05/2019 19:15,2,1.045,ACTIVE,214.41,342.95,59.990,1559776504,"201051344001025","174011545737251",29.28,24.80,0,330.33,363.69,31.1,28.0,0.230,1319008.2,1319008.2,2675,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776506,541723.00
06/05/2019 19:15,2,1.010,ACTIVE,214.64,344.15,59.990,1559776504,"201051344001093","174011545737251",29.14,23.50,0,331.23,362.19,29.8,26.9,0.234,1302008.5,1302008.5,2680,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776507,541724.00
06/05/2019 19:15,2,1.014,ACTIVE,214.19,342.95,59.996,1559776504,"201051344000458","174011545737251",28.80,24.00,0,331.53,361.29,29.6,26.6,0.234,1317676.8,1317676.8,2676,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776508,541725.00
06/05/2019 19:15,2,1.059,ACTIVE,214.41,342.95,59.996,1559776504,"201051344000890","174011545737251",28.84,25.30,0,329.73,362.79,30.9,27.9,0.230,1316989.1,1316989.1,2683,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776509,541726.00
06/05/2019 19:15,2,1.029,ACTIVE,214.19,342.05,59.990,1559776504,"201051344000988","174011545737251",18.61,22.50,0,330.63,355.28,19.4,16.8,0.150,1009946.5,1009946.5,2674,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776510,541727.00
06/05/2019 19:15,2,1.031,ACTIVE,214.87,344.15,60.001,1559776504,"201051344000582","174011545737251",28.33,23.50,0,330.33,363.69,29.6,26.7,0.234,1295096.5,1295096.5,2675,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776511,541728.00
06/05/2019 19:15,2,1.033,ACTIVE,214.19,342.95,59.990,1559776504,"201051344000868","174011545737251",28.63,21.50,0,330.33,360.69,30.0,27.0,0.230,1303432.0,1303432.0,2676,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776512,541729.00
06/05/2019 19:15,2,0.990,ACTIVE,214.64,344.76,59.964,1559776504,"201051344000576","174011545737251",28.75,21.50,0,331.23,361.89,28.9,26.0,0.234,1320829.7,1320829.7,2679,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776513,541730.00
06/05/2019 19:15,2,1.023,ACTIVE,214.41,342.65,60.001,1559776504,"201051344001158","174011545737251",28.31,23.30,0,330.63,361.29,29.4,26.4,0.230,1297705.0,1297705.0,2672,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776514,541731.00
06/05/2019 19:15,2,1.004,ACTIVE,214.64,343.55,59.969,1559776504,"201051344000917","174011545737251",29.14,24.80,0,330.63,362.79,29.7,26.7,0.225,1311734.8,1311734.8,2681,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776515,541732.00
06/05/2019 19:15,2,1.055,ACTIVE,214.64,340.55,60.001,1559776504,"201051344000417","174011545737251",18.75,25.50,0,329.73,354.07,20.0,17.4,0.146,1046032.0,1046032.0,2684,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776516,541733.00
06/05/2019 19:15,2,1.010,ACTIVE,214.64,344.45,59.996,1559776504,"201051344000685","174011545737251",28.75,23.80,0,330.33,363.39,29.4,26.5,0.247,1318139.0,1318139.0,2682,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776517,541734.00
06/05/2019 19:15,2,1.029,ACTIVE,214.64,343.85,59.964,1559776504,"201051344000651","174011545737251",28.90,23.50,0,330.63,363.69,30.2,27.2,0.239,1311656.5,1311656.5,2682,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776517,541735.00
06/05/2019 19:15,2,1.004,ACTIVE,213.96,342.95,60.006,1559776504,"201051344000594","174011545737251",29.16,26.00,0,329.73,360.69,29.7,26.7,0.230,1323058.2,1323058.2,2678,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776518,541736.00
06/05/2019 19:15,2,1.021,ACTIVE,214.41,343.55,60.012,1559776504,"201051344000469","174011545737251",28.61,21.50,0,330.03,361.29,29.6,26.7,0.243,1303160.4,1303160.4,2677,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776519,541737.00
06/05/2019 19:15,2,1.090,ACTIVE,214.64,345.06,59.996,1559776504,"201051344000585","174011545737251",28.98,24.00,0,330.03,364.59,32.0,29.0,0.247,1325701.0,1325701.0,2676,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776520,541738.00
06/05/2019 19:15,2,1.010,ACTIVE,214.87,345.06,60.006,1559776504,"201051344000853","174011545737251",29.08,22.80,0,331.53,362.79,29.8,26.8,0.230,1326337.6,1326337.6,2679,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776521,541739.00
06/05/2019 19:15,2,1.020,ACTIVE,214.64,343.25,60.012,1559776504,"201051344001145","174011545737251",28.75,23.30,0,331.23,363.99,29.7,26.8,0.234,1326460.4,1326460.4,2685,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776522,541740.00
06/05/2019 19:15,2,1.035,ACTIVE,214.41,343.55,59.996,1559776504,"201051344000438","174011545737251",28.73,25.30,0,331.23,362.79,30.2,27.2,0.234,1319853.6,1319853.6,2677,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776523,541741.00
06/05/2019 19:15,2,1.064,ACTIVE,214.19,342.65,59.996,1559776504,"201051344001135","174011545737251",28.92,24.30,0,329.73,362.49,31.2,28.2,0.230,1306799.1,1306799.1,2679,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776524,541742.00
06/05/2019 19:15,2,1.021,ACTIVE,214.41,342.35,60.012,1559776504,"201051344000983","174011545737251",29.04,22.80,0,329.73,361.59,30.1,27.1,0.234,1324271.7,1324271.7,2672,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776525,541743.00
06/05/2019 19:15,2,1.051,ACTIVE,214.64,342.95,60.006,1559776504,"201051344001203","174011545737251",28.27,24.30,0,330.93,363.99,30.1,27.1,0.239,1314625.1,1314625.1,2678,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776526,541744.00
06/05/2019 19:15,2,1.012,ACTIVE,214.19,343.25,60.006,1559776504,"201051344001230","174011545737251",28.63,24.00,0,327.32,360.99,29.4,26.4,0.230,1310165.1,1310165.1,2692,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776527,541745.00
06/05/2019 19:15,2,1.021,ACTIVE,213.96,342.95,60.006,1559776504,"201051344000646","174011545737251",28.94,25.50,0,329.43,362.79,29.9,27.0,0.234,1303997.8,1303997.8,2682,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776528,541746.00
06/05/2019 19:15,2,1.033,ACTIVE,214.41,342.65,60.001,1559776504,"201051344000867","174011545737251",28.33,22.80,0,330.33,360.38,29.7,26.7,0.221,1301438.8,1301438.8,2673,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776529,541747.00
06/05/2019 19:15,2,0.992,ACTIVE,214.64,344.45,60.006,1559776504,"201051344000633","174011545737251",29.02,24.80,0,330.33,361.89,29.2,26.2,0.234,1298710.1,1298710.1,2677,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776530,541748.00
06/05/2019 19:15,2,1.033,ACTIVE,214.19,343.85,60.006,1559776504,"201051344000955","174011545737251",28.96,24.80,0,328.52,361.29,30.3,27.3,0.243,1324415.9,1324415.9,2678,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776531,541749.00
06/05/2019 19:15,2,0.982,ACTIVE,214.41,343.25,60.006,1559776504,"201051344000648","174011545737251",29.10,22.00,0,330.63,361.59,29.0,26.1,0.230,1313374.4,1313374.4,2674,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776532,541750.00
06/05/2019 19:15,2,0.977,ACTIVE,214.64,343.25,60.049,1559776504,"201051344000645","174011545737251",29.06,22.30,0,331.53,361.59,28.8,25.8,0.221,1318618.8,1318618.8,2675,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776533,541751.00
06/05/2019 19:15,2,1.002,ACTIVE,214.41,343.25,60.001,1559776504,"201051344000569","174011545737251",29.18,22.80,0,330.93,361.89,29.6,26.7,0.234,1335151.0,1335151.0,2679,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776534,541752.00
06/05/2019 19:15,2,1.061,ACTIVE,214.41,346.86,60.012,1559776504,"179051228000119","174011545737251",28.92,24.50,0,331.53,366.10,31.1,28.1,0.234,121728.6,121728.6,2696,0,0,0,L,46974696,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559776534,541753.00
06/05/2019 19:30,2,0.852,ACTIVE,214.19,341.45,60.049,1559777404,"201051344000579","174011545737251",29.38,23.80,0,332.13,357.68,25.3,22.5,0.186,1335555.7,1335555.7,2679,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777405,541754.00
06/05/2019 19:30,2,0.859,ACTIVE,213.96,341.15,60.022,1559777404,"201051344001025","174011545737251",29.30,23.80,0,331.23,357.98,25.5,22.7,0.186,1319014.1,1319014.1,2676,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777406,541755.00
06/05/2019 19:30,2,0.842,ACTIVE,214.41,342.35,60.038,1559777404,"201051344001093","174011545737251",28.86,22.80,0,332.13,357.68,24.7,21.9,0.177,1302014.0,1302014.0,2681,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777407,541756.00
06/05/2019 19:30,2,0.826,ACTIVE,213.96,341.75,60.059,1559777404,"201051344000458","174011545737251",28.78,23.30,0,330.93,356.48,24.2,21.4,0.186,1317682.3,1317682.3,2677,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777408,541757.00
06/05/2019 19:30,2,0.881,ACTIVE,213.96,341.45,60.059,1559777404,"201051344000890","174011545737251",28.82,24.50,0,330.63,357.98,25.8,22.9,0.190,1316994.9,1316994.9,2684,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777409,541758.00
06/05/2019 19:30,2,0.830,ACTIVE,213.96,340.25,60.038,1559777404,"201051344000988","174011545737251",18.87,22.00,0,330.93,352.27,15.9,13.4,0.124,1009950.0,1009950.0,2675,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777410,541759.00
06/05/2019 19:30,2,0.844,ACTIVE,214.64,342.65,60.054,1559777404,"201051344000582","174011545737251",28.71,22.80,0,331.23,357.68,24.6,21.8,0.181,1295102.1,1295102.1,2676,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777411,541760.00
06/05/2019 19:30,2,0.844,ACTIVE,213.74,341.45,60.038,1559777404,"201051344000868","174011545737251",28.98,21.30,0,331.23,356.78,24.8,22.0,0.181,1303437.6,1303437.6,2677,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777412,541761.00
06/05/2019 19:30,2,0.814,ACTIVE,214.41,342.35,60.022,1559777404,"201051344000576","174011545737251",28.77,21.30,0,331.83,358.28,23.8,21.0,0.186,1320835.1,1320835.1,2680,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777413,541762.00
06/05/2019 19:30,2,0.838,ACTIVE,214.19,341.75,60.049,1559777404,"201051344001158","174011545737251",28.53,22.80,0,331.53,357.08,24.2,21.5,0.190,1297710.5,1297710.5,2673,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777414,541763.00
06/05/2019 19:30,2,0.836,ACTIVE,214.41,342.65,60.043,1559777404,"201051344000917","174011545737251",29.08,23.80,0,331.53,357.08,24.7,21.9,0.186,1311740.3,1311740.3,2682,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777415,541764.00
06/05/2019 19:30,2,0.898,ACTIVE,214.19,339.95,60.059,1559777404,"201051344000417","174011545737251",18.49,24.50,0,330.63,351.07,16.9,14.3,0.119,1046035.6,1046035.6,2685,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777416,541765.00
06/05/2019 19:30,2,0.832,ACTIVE,214.64,342.95,60.033,1559777404,"201051344000685","174011545737251",28.82,23.00,0,330.63,358.28,24.4,21.6,0.194,1318144.5,1318144.5,2683,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777417,541766.00
06/05/2019 19:30,2,0.859,ACTIVE,214.41,342.65,60.070,1559777404,"201051344000651","174011545737251",28.92,22.80,0,331.83,357.98,25.2,22.4,0.194,1311662.1,1311662.1,2683,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777418,541767.00
06/05/2019 19:30,2,0.844,ACTIVE,213.96,341.45,60.033,1559777404,"201051344000594","174011545737251",29.02,25.00,0,330.03,356.48,24.9,22.1,0.190,1323063.8,1323063.8,2679,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777419,541768.00
06/05/2019 19:30,2,0.836,ACTIVE,213.96,342.05,60.054,1559777404,"201051344000469","174011545737251",29.16,20.70,0,330.93,357.08,24.7,21.9,0.194,1303166.0,1303166.0,2678,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777420,541769.00
06/05/2019 19:30,2,0.926,ACTIVE,214.41,342.95,60.049,1559777404,"201051344000585","174011545737251",28.82,23.30,0,331.23,357.98,27.1,24.2,0.194,1325707.1,1325707.1,2677,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777421,541770.00
06/05/2019 19:30,2,0.846,ACTIVE,214.64,342.65,60.054,1559777404,"201051344000853","174011545737251",28.82,22.00,0,333.03,359.18,24.7,21.9,0.190,1326343.2,1326343.2,2680,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777422,541771.00
06/05/2019 19:30,2,0.855,ACTIVE,214.41,342.35,60.038,1559777404,"201051344001145","174011545737251",28.71,22.50,0,331.83,358.28,24.9,22.1,0.186,1326466.0,1326466.0,2686,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777423,541772.00
06/05/2019 19:30,2,0.865,ACTIVE,214.41,342.65,60.049,1559777404,"201051344000438","174011545737251",29.00,24.30,0,331.53,358.28,25.4,22.6,0.194,1319859.3,1319859.3,2678,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777424,541773.00
06/05/2019 19:30,2,0.898,ACTIVE,214.19,341.45,60.043,1559777404,"201051344001135","174011545737251",28.98,23.30,0,330.33,357.38,26.4,23.6,0.190,1306805.0,1306805.0,2680,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777424,541774.00
06/05/2019 19:30,2,0.852,ACTIVE,214.19,340.55,60.043,1559777404,"201051344000983","174011545737251",29.20,22.00,0,331.53,356.78,25.2,22.4,0.190,1324277.4,1324277.4,2673,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777426,541775.00
06/05/2019 19:30,2,0.877,ACTIVE,214.41,341.45,60.033,1559777404,"201051344001203","174011545737251",28.77,23.50,0,331.23,358.58,25.6,22.8,0.194,1314630.8,1314630.8,2679,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777427,541776.00
06/05/2019 19:30,2,0.852,ACTIVE,213.96,342.05,60.054,1559777404,"201051344001230","174011545737251",28.77,23.30,0,329.43,355.58,24.9,22.1,0.186,1310170.6,1310170.6,2693,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777427,541777.00
06/05/2019 19:30,2,0.877,ACTIVE,213.74,342.35,60.043,1559777404,"201051344000646","174011545737251",28.67,24.30,0,329.73,356.78,25.5,22.7,0.194,1304003.4,1304003.4,2683,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777428,541778.00
06/05/2019 19:30,2,0.867,ACTIVE,214.19,341.15,60.038,1559777404,"201051344000867","174011545737251",28.59,22.50,0,330.93,356.18,25.1,22.3,0.186,1301444.4,1301444.4,2674,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777429,541779.00
06/05/2019 19:30,2,0.834,ACTIVE,214.41,343.85,60.049,1559777404,"201051344000633","174011545737251",29.18,23.80,0,331.83,358.58,24.7,21.9,0.190,1298715.6,1298715.6,2678,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777430,541780.00
06/05/2019 19:30,2,0.891,ACTIVE,213.74,341.75,60.059,1559777404,"201051344000955","174011545737251",28.86,23.80,0,329.73,357.08,26.1,23.2,0.199,1324421.7,1324421.7,2679,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777431,541781.00
06/05/2019 19:30,2,0.846,ACTIVE,214.19,341.75,60.038,1559777404,"201051344000648","174011545737251",28.69,21.80,0,331.23,356.78,24.6,21.8,0.190,1313379.8,1313379.8,2675,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777432,541782.00
06/05/2019 19:30,2,0.840,ACTIVE,214.64,342.05,60.070,1559777404,"201051344000645","174011545737251",28.67,22.00,0,332.43,357.38,24.4,21.6,0.181,1318624.2,1318624.2,2676,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777433,541783.00
06/05/2019 19:30,2,0.857,ACTIVE,214.19,341.45,60.028,1559777404,"201051344000569","174011545737251",29.06,22.30,0,331.53,357.08,25.2,22.4,0.190,1335156.6,1335156.6,2680,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777434,541784.00
06/05/2019 19:30,2,0.910,ACTIVE,214.41,345.36,60.038,1559777404,"179051228000119","174011545737251",28.90,24.00,0,332.43,360.69,26.7,23.8,0.190,121734.6,121734.6,2697,0,0,0,L,46974696,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559777435,541785.00
06/05/2019 19:45,2,0.863,ACTIVE,214.19,340.85,60.070,1559778304,"201051344000579","174011545737251",28.98,23.50,0,331.53,354.37,25.4,22.6,0.186,1335561.7,1335561.7,2680,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778305,541786.00
06/05/2019 19:45,2,0.869,ACTIVE,213.51,340.55,60.043,1559778304,"201051344001025","174011545737251",29.06,23.30,0,331.53,355.28,25.6,22.8,0.190,1319020.2,1319020.2,2677,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778306,541787.00
06/05/2019 19:45,2,0.857,ACTIVE,213.74,341.75,60.001,1559778304,"201051344001093","174011545737251",28.55,22.50,0,331.23,354.67,24.8,22.0,0.186,1302019.9,1302019.9,2682,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778307,541788.00
06/05/2019 19:45,2,0.826,ACTIVE,213.74,340.55,60.038,1559778304,"201051344000458","174011545737251",28.61,22.80,0,331.53,353.77,24.0,21.3,0.181,1317688.0,1317688.0,2678,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778308,541789.00
06/05/2019 19:45,2,0.889,ACTIVE,213.51,340.85,60.038,1559778304,"201051344000890","174011545737251",28.41,24.00,0,330.63,354.67,25.6,22.8,0.186,1317001.1,1317001.1,2685,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778309,541790.00
06/05/2019 19:45,2,0.836,ACTIVE,213.96,340.25,60.043,1559778304,"201051344000988","174011545737251",18.53,21.50,0,330.63,350.47,15.7,13.3,0.124,1009953.6,1009953.6,2676,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778310,541791.00
06/05/2019 19:45,2,0.830,ACTIVE,213.96,341.45,60.086,1559778304,"201051344000582","174011545737251",28.96,22.30,0,332.13,355.28,24.3,21.6,0.186,1295107.9,1295107.9,2677,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778311,541792.00
06/05/2019 19:45,2,0.822,ACTIVE,213.74,340.25,60.049,1559778304,"201051344000868","174011545737251",29.20,21.00,0,331.23,354.07,24.4,21.6,0.181,1303443.5,1303443.5,2678,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778312,541793.00
06/05/2019 19:45,2,0.797,ACTIVE,214.19,341.75,60.043,1559778304,"201051344000576","174011545737251",28.88,21.30,0,331.53,354.67,23.3,20.6,0.177,1320840.7,1320840.7,2681,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778313,541794.00
06/05/2019 19:45,2,0.820,ACTIVE,213.74,340.55,60.059,1559778304,"201051344001158","174011545737251",28.55,22.30,0,330.33,354.07,23.8,21.0,0.186,1297716.2,1297716.2,2674,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778314,541795.00
06/05/2019 19:45,2,0.836,ACTIVE,213.51,341.15,60.006,1559778304,"201051344000917","174011545737251",28.82,23.00,0,330.33,354.67,24.4,21.7,0.181,1311746.1,1311746.1,2683,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778315,541796.00
06/05/2019 19:45,2,0.875,ACTIVE,213.74,338.74,60.038,1559778304,"201051344000417","174011545737251",18.65,23.80,0,331.53,348.96,16.6,14.0,0.110,1046039.4,1046039.4,2686,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778315,541797.00
06/05/2019 19:45,2,0.822,ACTIVE,213.74,341.45,60.033,1559778304,"201051344000685","174011545737251",28.67,22.50,0,331.23,355.28,23.9,21.2,0.190,1318150.3,1318150.3,2684,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778316,541798.00
06/05/2019 19:45,2,0.850,ACTIVE,213.74,341.45,60.054,1559778304,"201051344000651","174011545737251",28.51,22.30,0,332.13,355.58,24.6,21.8,0.186,1311668.1,1311668.1,2684,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778317,541799.00
06/05/2019 19:45,2,0.828,ACTIVE,213.51,340.55,60.038,1559778304,"201051344000594","174011545737251",28.78,24.30,0,329.73,353.47,24.2,21.4,0.181,1323069.6,1323069.6,2680,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778318,541800.00
06/05/2019 19:45,2,0.820,ACTIVE,213.96,341.45,60.038,1559778304,"201051344000469","174011545737251",28.78,20.00,0,329.73,354.37,24.0,21.2,0.186,1303171.7,1303171.7,2679,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778319,541801.00
06/05/2019 19:45,2,0.893,ACTIVE,213.74,341.45,60.033,1559778304,"201051344000585","174011545737251",28.92,22.80,0,330.93,355.88,26.2,23.4,0.194,1325713.5,1325713.5,2678,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778320,541802.00
06/05/2019 19:45,2,0.828,ACTIVE,214.41,342.35,60.038,1559778304,"201051344000853","174011545737251",28.35,21.50,0,332.13,355.88,23.8,21.1,0.177,1326349.0,1326349.0,2681,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778321,541803.00
06/05/2019 19:45,2,0.836,ACTIVE,213.74,341.45,60.038,1559778304,"201051344001145","174011545737251",28.57,22.00,0,332.43,355.58,24.2,21.5,0.172,1326471.8,1326471.8,2687,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778322,541804.00
06/05/2019 19:45,2,0.842,ACTIVE,213.74,341.15,60.081,1559778304,"201051344000438","174011545737251",28.88,23.50,0,332.43,355.28,24.6,21.9,0.186,1319865.3,1319865.3,2679,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778323,541805.00
06/05/2019 19:45,2,0.873,ACTIVE,213.29,339.95,60.038,1559778304,"201051344001135","174011545737251",28.73,22.80,0,330.93,354.37,25.4,22.6,0.181,1306811.2,1306811.2,2681,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778324,541806.00
06/05/2019 19:45,2,0.824,ACTIVE,213.96,340.55,60.012,1559778304,"201051344000983","174011545737251",28.80,21.80,0,330.63,354.07,24.1,21.3,0.181,1324283.2,1324283.2,2674,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778325,541807.00
06/05/2019 19:45,2,0.830,ACTIVE,213.51,339.95,60.038,1559778304,"201051344001203","174011545737251",29.16,23.00,0,331.53,356.18,24.6,21.8,0.194,1314636.8,1314636.8,2680,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778326,541808.00
06/05/2019 19:45,2,0.822,ACTIVE,213.29,339.34,60.049,1559778304,"201051344001230","174011545737251",28.63,22.80,0,329.73,353.47,23.9,21.1,0.181,1310176.4,1310176.4,2694,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778327,541809.00
06/05/2019 19:45,2,0.824,ACTIVE,213.29,341.15,60.033,1559778304,"201051344000646","174011545737251",29.02,23.80,0,330.33,354.67,24.3,21.5,0.181,1304009.4,1304009.4,2684,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778328,541810.00
06/05/2019 19:45,2,0.830,ACTIVE,213.96,340.25,60.038,1559778304,"201051344000867","174011545737251",28.35,22.30,0,330.63,354.37,23.9,21.1,0.177,1301450.2,1301450.2,2675,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778329,541811.00
06/05/2019 19:45,2,0.801,ACTIVE,214.19,342.05,60.038,1559778304,"201051344000633","174011545737251",28.92,23.30,0,331.83,355.58,23.5,20.8,0.181,1298721.4,1298721.4,2679,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778329,541812.00
06/05/2019 19:45,2,0.848,ACTIVE,213.06,340.55,60.043,1559778304,"201051344000955","174011545737251",28.75,23.00,0,330.33,354.97,24.7,21.9,0.190,1324427.7,1324427.7,2680,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778330,541813.00
06/05/2019 19:45,2,0.805,ACTIVE,213.96,340.25,60.059,1559778304,"201051344000648","174011545737251",28.41,21.50,0,331.23,354.07,23.2,20.5,0.177,1313385.5,1313385.5,2676,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778331,541814.00
06/05/2019 19:45,2,0.797,ACTIVE,214.19,341.15,60.017,1559778304,"201051344000645","174011545737251",28.41,21.80,0,332.13,354.37,23.0,20.2,0.172,1318629.8,1318629.8,2677,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778332,541815.00
06/05/2019 19:45,2,0.805,ACTIVE,213.96,340.55,60.038,1559778304,"201051344000569","174011545737251",29.02,21.80,0,331.23,354.67,23.7,20.9,0.181,1335162.4,1335162.4,2681,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778333,541816.00
06/05/2019 19:45,2,0.865,ACTIVE,214.19,344.45,60.033,1559778304,"179051228000119","174011545737251",28.63,23.50,0,332.13,357.68,25.1,22.3,0.181,121740.8,121740.8,2698,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559778334,541817.00
06/05/2019 20:00,2,0.531,ACTIVE,213.51,339.34,60.006,1559779203,"201051344000579","174011545737251",27.71,22.50,0,330.93,352.87,14.9,12.5,0.093,1335565.5,1335565.5,2681,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779205,541818.00
06/05/2019 20:00,2,0.482,ACTIVE,213.74,336.34,60.006,1559779203,"201051344001025","174011545737251",28.92,22.30,0,329.13,352.87,14.2,11.7,0.080,1319023.8,1319023.8,2678,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779206,541819.00
06/05/2019 20:00,2,0.488,ACTIVE,213.96,338.14,60.033,1559779203,"201051344001093","174011545737251",28.05,21.80,0,329.73,352.87,13.9,11.5,0.080,1302023.4,1302023.4,2683,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779207,541820.00
06/05/2019 20:00,2,0.484,ACTIVE,213.06,339.04,60.001,1559779203,"201051344000458","174011545737251",28.35,22.00,0,329.43,352.27,13.9,11.5,0.088,1317691.5,1317691.5,2679,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779208,541821.00
06/05/2019 20:00,2,0.529,ACTIVE,213.74,336.64,60.012,1559779203,"201051344000890","174011545737251",24.87,23.30,0,329.73,352.87,13.3,11.0,0.084,1317004.7,1317004.7,2686,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779208,541822.00
06/05/2019 20:00,2,0.457,ACTIVE,213.29,339.04,60.001,1559779203,"201051344000988","174011545737251",18.69,20.70,0,330.03,349.26,8.7,6.5,0.057,1009955.6,1009955.6,2677,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779209,541823.00
06/05/2019 20:00,2,0.486,ACTIVE,214.41,338.14,60.006,1559779203,"201051344000582","174011545737251",27.51,21.50,0,330.33,353.17,13.6,11.2,0.088,1295111.3,1295111.3,2678,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779210,541824.00
06/05/2019 20:00,2,0.484,ACTIVE,213.51,338.74,60.001,1559779203,"201051344000868","174011545737251",28.67,20.00,0,328.82,352.57,14.1,11.7,0.084,1303447.0,1303447.0,2679,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779211,541825.00
06/05/2019 20:00,2,0.500,ACTIVE,213.96,340.25,60.033,1559779203,"201051344000576","174011545737251",24.51,20.30,0,330.93,353.17,12.4,10.1,0.080,1320844.0,1320844.0,2682,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779212,541826.00
06/05/2019 20:00,2,0.502,ACTIVE,213.51,339.04,60.001,1559779203,"201051344001158","174011545737251",25.29,21.50,0,329.43,352.87,12.9,10.5,0.088,1297719.6,1297719.6,2675,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779213,541827.00
06/05/2019 20:00,2,0.477,ACTIVE,214.19,338.74,59.996,1559779203,"201051344000917","174011545737251",28.27,22.30,0,329.13,352.57,13.7,11.3,0.080,1311749.5,1311749.5,2684,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779214,541828.00
06/05/2019 20:00,2,0.506,ACTIVE,213.96,337.54,60.006,1559779203,"201051344000417","174011545737251",18.55,23.00,0,330.33,347.76,9.5,7.3,0.053,1046041.6,1046041.6,2687,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779215,541829.00
06/05/2019 20:00,2,0.461,ACTIVE,214.41,339.04,60.012,1559779203,"201051344000685","174011545737251",28.45,21.80,0,330.03,353.17,13.3,10.9,0.084,1318153.6,1318153.6,2685,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779216,541830.00
06/05/2019 20:00,2,0.512,ACTIVE,214.19,338.14,60.017,1559779203,"201051344000651","174011545737251",26.14,21.30,0,330.63,353.47,13.6,11.2,0.088,1311671.5,1311671.5,2685,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779217,541831.00
06/05/2019 20:00,2,0.514,ACTIVE,213.51,338.74,60.012,1559779203,"201051344000594","174011545737251",26.34,23.80,0,328.52,351.97,13.7,11.3,0.084,1323073.1,1323073.1,2681,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779218,541832.00
06/05/2019 20:00,2,0.490,ACTIVE,213.51,339.65,60.006,1559779203,"201051344000469","174011545737251",28.15,19.50,0,329.43,352.57,14.0,11.6,0.084,1303175.2,1303175.2,2680,0,0,0,L,1122011218,1,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779219,541833.00
06/05/2019 20:00,2,0.539,ACTIVE,214.19,338.74,60.028,1559779203,"201051344000585","174011545737251",27.81,22.00,0,328.52,353.47,15.2,12.8,0.097,1325717.2,1325717.2,2679,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779220,541834.00
06/05/2019 20:00,2,0.490,ACTIVE,214.19,340.55,60.006,1559779203,"201051344000853","174011545737251",28.23,21.00,0,332.13,353.77,14.0,11.6,0.088,1326352.4,1326352.4,2682,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779221,541835.00
06/05/2019 20:00,2,0.502,ACTIVE,214.19,338.14,60.017,1559779203,"201051344001145","174011545737251",24.63,21.30,0,330.93,353.47,12.6,10.2,0.080,1326475.1,1326475.1,2688,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779221,541836.00
06/05/2019 20:00,2,0.500,ACTIVE,214.19,338.14,60.006,1559779203,"201051344000438","174011545737251",27.97,22.50,0,330.03,353.77,14.2,11.7,0.084,1319868.8,1319868.8,2680,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779222,541837.00
06/05/2019 20:00,2,0.529,ACTIVE,213.74,337.24,59.985,1559779203,"201051344001135","174011545737251",27.67,22.00,0,329.73,352.57,14.8,12.4,0.088,1306814.9,1306814.9,2682,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779223,541838.00
06/05/2019 20:00,2,0.484,ACTIVE,213.51,339.04,60.017,1559779203,"201051344000983","174011545737251",28.96,21.30,0,329.73,352.27,14.2,11.8,0.084,1324286.7,1324286.7,2675,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779224,541839.00
