ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 20:00,2,0.504,ACTIVE,214.19,337.84,60.012,1559779203,"201051344001203","174011545737251",27.73,22.00,0,330.33,353.47,14.2,11.7,0.088,1314640.2,1314640.2,2681,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779225,541840.00
06/05/2019 20:00,2,0.479,ACTIVE,213.96,337.24,60.028,1559779203,"201051344001230","174011545737251",27.89,22.00,0,327.62,351.67,13.6,11.2,0.084,1310179.8,1310179.8,2695,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779226,541841.00
06/05/2019 20:00,2,0.494,ACTIVE,213.74,338.14,59.969,1559779203,"201051344000646","174011545737251",28.31,23.00,0,329.43,352.27,14.2,11.8,0.093,1304012.8,1304012.8,2685,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779227,541842.00
06/05/2019 20:00,2,0.488,ACTIVE,213.74,338.44,60.017,1559779203,"201051344000867","174011545737251",28.49,21.80,0,330.03,351.97,14.1,11.7,0.080,1301453.7,1301453.7,2676,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779228,541843.00
06/05/2019 20:00,2,0.510,ACTIVE,213.96,340.55,59.985,1559779203,"201051344000633","174011545737251",26.24,22.50,0,330.93,353.77,13.6,11.2,0.080,1298724.7,1298724.7,2680,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779229,541844.00
06/05/2019 20:00,2,0.512,ACTIVE,213.74,337.54,60.033,1559779203,"201051344000955","174011545737251",28.07,22.00,0,328.82,352.57,14.6,12.1,0.088,1324431.3,1324431.3,2681,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779230,541845.00
06/05/2019 20:00,2,0.494,ACTIVE,213.29,338.14,60.017,1559779203,"201051344000648","174011545737251",27.97,20.70,0,329.73,351.97,14.0,11.6,0.088,1313388.9,1313388.9,2677,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779231,541846.00
06/05/2019 20:00,2,0.473,ACTIVE,213.96,340.25,60.049,1559779203,"201051344000645","174011545737251",28.15,21.30,0,330.93,352.87,13.5,11.1,0.088,1318633.1,1318633.1,2678,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779232,541847.00
06/05/2019 20:00,2,0.500,ACTIVE,213.74,339.65,59.990,1559779203,"201051344000569","174011545737251",27.89,21.30,0,329.73,352.27,14.2,11.7,0.088,1335165.9,1335165.9,2682,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779233,541848.00
06/05/2019 20:00,2,0.533,ACTIVE,213.74,342.35,59.985,1559779203,"179051228000119","174011545737251",28.43,23.00,0,330.93,356.18,15.3,12.9,0.080,121744.5,121744.5,2699,0,0,0,L,46974696,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559779234,541849.00
06/05/2019 20:15,2,0.617,ACTIVE,213.51,338.74,60.001,1559780104,"201051344000579","174011545737251",28.59,22.00,0,331.23,346.86,17.9,15.4,0.124,1335569.1,1335569.1,2682,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780105,541850.00
06/05/2019 20:15,2,0.600,ACTIVE,213.51,338.14,60.006,1559780104,"201051344001025","174011545737251",28.98,21.30,0,329.13,346.86,17.6,15.1,0.119,1319027.3,1319027.3,2679,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780106,541851.00
06/05/2019 20:15,2,0.604,ACTIVE,213.74,339.04,60.001,1559780104,"201051344001093","174011545737251",28.11,21.30,0,329.73,346.86,17.2,14.7,0.115,1302026.8,1302026.8,2684,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780107,541852.00
06/05/2019 20:15,2,0.576,ACTIVE,213.51,338.14,59.975,1559780104,"201051344000458","174011545737251",28.67,21.50,0,331.23,345.96,16.8,14.2,0.110,1317694.8,1317694.8,2680,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780108,541853.00
06/05/2019 20:15,2,0.621,ACTIVE,213.51,338.14,60.043,1559780104,"201051344000890","174011545737251",28.23,22.50,0,329.13,346.56,17.8,15.3,0.119,1317008.3,1317008.3,2687,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780109,541854.00
06/05/2019 20:15,2,0.574,ACTIVE,213.51,338.14,60.017,1559780104,"201051344000988","174011545737251",18.45,20.30,0,330.63,346.56,10.8,8.5,0.080,1009957.5,1009957.5,2678,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780109,541855.00
06/05/2019 20:15,2,0.580,ACTIVE,214.19,339.34,60.006,1559780104,"201051344000582","174011545737251",28.61,20.70,0,329.73,347.16,16.9,14.3,0.115,1295114.7,1295114.7,2679,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780110,541856.00
06/05/2019 20:15,2,0.586,ACTIVE,213.51,338.14,59.996,1559780104,"201051344000868","174011545737251",28.69,19.80,0,330.63,347.46,17.1,14.5,0.115,1303450.3,1303450.3,2680,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780111,541857.00
06/05/2019 20:15,2,0.568,ACTIVE,213.96,339.65,60.001,1559780104,"201051344000576","174011545737251",28.19,19.80,0,332.13,347.16,16.3,13.8,0.110,1320847.2,1320847.2,2683,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780112,541858.00
06/05/2019 20:15,2,0.576,ACTIVE,213.74,338.14,60.012,1559780104,"201051344001158","174011545737251",28.03,20.70,0,331.23,347.16,16.4,13.9,0.119,1297722.8,1297722.8,2676,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780113,541859.00
06/05/2019 20:15,2,0.582,ACTIVE,213.96,339.04,60.001,1559780104,"201051344000917","174011545737251",28.53,21.80,0,329.73,346.86,16.9,14.4,0.115,1311752.9,1311752.9,2685,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780114,541860.00
06/05/2019 20:15,2,0.617,ACTIVE,213.74,337.84,60.006,1559780104,"201051344000417","174011545737251",18.63,22.30,0,330.63,342.65,11.7,9.4,0.075,1046043.8,1046043.8,2688,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780115,541861.00
06/05/2019 20:15,2,0.578,ACTIVE,213.96,339.95,60.001,1559780104,"201051344000685","174011545737251",27.89,21.00,0,330.03,347.46,16.4,13.9,0.124,1318156.8,1318156.8,2686,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780116,541862.00
06/05/2019 20:15,2,0.584,ACTIVE,213.74,338.74,60.006,1559780104,"201051344000651","174011545737251",28.86,20.30,0,331.53,346.86,17.1,14.6,0.115,1311674.9,1311674.9,2686,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780117,541863.00
06/05/2019 20:15,2,0.588,ACTIVE,213.29,338.14,59.996,1559780104,"201051344000594","174011545737251",28.45,23.00,0,330.03,346.26,17.0,14.5,0.110,1323076.5,1323076.5,2682,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780118,541864.00
06/05/2019 20:15,2,0.584,ACTIVE,213.51,338.44,60.012,1559780104,"201051344000469","174011545737251",28.33,19.00,0,330.63,346.86,16.8,14.3,0.119,1303178.5,1303178.5,2681,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780119,541865.00
06/05/2019 20:15,2,0.635,ACTIVE,213.96,339.95,60.006,1559780104,"201051344000585","174011545737251",28.57,21.30,0,330.33,346.86,18.4,15.9,0.124,1325721.0,1325721.0,2680,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780120,541866.00
06/05/2019 20:15,2,0.576,ACTIVE,213.96,339.65,60.012,1559780104,"201051344000853","174011545737251",28.63,20.30,0,333.03,349.26,16.7,14.2,0.115,1326355.8,1326355.8,2683,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780121,541867.00
06/05/2019 20:15,2,0.582,ACTIVE,213.96,339.34,60.012,1559780104,"201051344001145","174011545737251",28.33,20.70,0,330.93,347.46,16.7,14.2,0.110,1326478.5,1326478.5,2689,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780122,541868.00
06/05/2019 20:15,2,0.592,ACTIVE,213.74,339.04,60.006,1559780104,"201051344000438","174011545737251",28.92,21.80,0,331.53,347.46,17.4,14.9,0.119,1319872.3,1319872.3,2681,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780122,541869.00
06/05/2019 20:15,2,0.617,ACTIVE,213.29,338.14,60.006,1559780104,"201051344001135","174011545737251",28.67,21.00,0,330.33,346.26,17.9,15.4,0.119,1306818.6,1306818.6,2683,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780123,541870.00
06/05/2019 20:15,2,0.588,ACTIVE,213.51,337.84,60.001,1559780104,"201051344000983","174011545737251",28.71,20.30,0,330.93,346.86,17.1,14.6,0.115,1324290.2,1324290.2,2676,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780124,541871.00
06/05/2019 20:15,2,0.596,ACTIVE,213.74,338.74,60.006,1559780104,"201051344001203","174011545737251",28.69,21.50,0,330.63,347.76,17.4,14.8,0.119,1314643.7,1314643.7,2682,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780125,541872.00
06/05/2019 20:15,2,0.578,ACTIVE,213.51,338.44,60.033,1559780104,"201051344001230","174011545737251",28.78,21.30,0,329.13,345.36,16.9,14.4,0.115,1310183.1,1310183.1,2696,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780126,541873.00
06/05/2019 20:15,2,0.582,ACTIVE,213.29,338.44,60.012,1559780104,"201051344000646","174011545737251",28.92,22.00,0,329.43,346.56,17.1,14.6,0.115,1304016.3,1304016.3,2686,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780127,541874.00
06/05/2019 20:15,2,0.584,ACTIVE,213.51,337.84,59.980,1559780104,"201051344000867","174011545737251",28.63,21.30,0,331.53,346.56,17.0,14.5,0.115,1301457.1,1301457.1,2677,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780128,541875.00
06/05/2019 20:15,2,0.584,ACTIVE,213.96,340.25,60.001,1559780104,"201051344000633","174011545737251",28.25,21.80,0,331.83,348.66,16.7,14.2,0.115,1298728.1,1298728.1,2681,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780129,541876.00
06/05/2019 20:15,2,0.602,ACTIVE,213.06,337.84,59.985,1559780104,"201051344000955","174011545737251",28.92,21.50,0,329.43,346.26,17.7,15.1,0.119,1324434.9,1324434.9,2682,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780130,541877.00
06/05/2019 20:15,2,0.574,ACTIVE,213.51,338.44,60.012,1559780104,"201051344000648","174011545737251",28.65,20.00,0,331.53,346.26,16.7,14.2,0.110,1313392.2,1313392.2,2678,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780131,541878.00
06/05/2019 20:15,2,0.568,ACTIVE,213.96,338.74,60.012,1559780104,"201051344000645","174011545737251",28.07,20.70,0,332.13,347.46,16.2,13.7,0.110,1318636.3,1318636.3,2679,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780132,541879.00
06/05/2019 20:15,2,0.582,ACTIVE,213.51,338.44,60.038,1559780104,"201051344000569","174011545737251",28.71,20.70,0,331.53,346.56,16.9,14.4,0.119,1335169.3,1335169.3,2683,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780133,541880.00
06/05/2019 20:15,2,0.631,ACTIVE,213.74,341.75,60.012,1559780104,"179051228000119","174011545737251",28.65,22.50,0,331.83,351.07,18.4,15.8,0.119,121748.3,121748.3,2700,0,0,0,L,46974696,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559780134,541881.00
06/05/2019 20:30,2,0.475,ACTIVE,212.83,334.54,60.033,1559781004,"201051344000579","174011545737251",29.00,21.50,0,330.33,346.56,14.0,11.6,0.080,1335572.5,1335572.5,2683,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781005,541882.00
06/05/2019 20:30,2,0.461,ACTIVE,212.83,336.04,60.038,1559781004,"201051344001025","174011545737251",28.49,21.00,0,329.73,347.76,13.3,10.9,0.088,1319030.6,1319030.6,2680,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781006,541883.00
06/05/2019 20:30,2,0.467,ACTIVE,213.29,337.24,60.054,1559781004,"201051344001093","174011545737251",28.05,20.70,0,329.73,348.36,13.3,10.9,0.080,1302030.0,1302030.0,2685,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781007,541884.00
06/05/2019 20:30,2,0.449,ACTIVE,212.83,333.33,60.022,1559781004,"201051344000458","174011545737251",28.15,21.00,0,329.73,346.56,12.9,10.5,0.080,1317697.9,1317697.9,2681,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781008,541885.00
06/05/2019 20:30,2,0.465,ACTIVE,212.83,336.64,60.028,1559781004,"201051344000890","174011545737251",28.86,22.00,0,330.03,347.46,13.7,11.3,0.075,1317011.6,1317011.6,2688,0,0,0,L,1122011218,1,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781009,541886.00
06/05/2019 20:30,2,0.434,ACTIVE,212.83,335.44,60.033,1559781004,"201051344000988","174011545737251",18.19,19.80,0,328.82,345.66,8.0,5.8,0.049,1009959.3,1009959.3,2679,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781010,541887.00
06/05/2019 20:30,2,0.449,ACTIVE,213.29,337.54,60.043,1559781004,"201051344000582","174011545737251",28.09,20.30,0,330.03,348.06,12.8,10.4,0.071,1295117.8,1295117.8,2680,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781011,541888.00
06/05/2019 20:30,2,0.469,ACTIVE,212.83,334.84,59.990,1559781004,"201051344000868","174011545737251",27.25,19.50,0,329.13,346.56,12.9,10.6,0.075,1303453.5,1303453.5,2681,0,0,0,L,1122011218,1,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781012,541889.00
06/05/2019 20:30,2,0.465,ACTIVE,213.51,336.04,60.038,1559781004,"201051344000576","174011545737251",22.66,19.50,0,330.63,348.36,10.7,8.4,0.066,1320850.1,1320850.1,2684,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781013,541890.00
06/05/2019 20:30,2,0.443,ACTIVE,212.83,334.24,60.028,1559781004,"201051344001158","174011545737251",28.05,20.30,0,329.73,346.86,12.6,10.2,0.084,1297725.8,1297725.8,2677,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781014,541891.00
06/05/2019 20:30,2,0.482,ACTIVE,213.06,336.94,60.038,1559781004,"201051344000917","174011545737251",23.04,21.30,0,329.13,347.76,11.3,8.9,0.071,1311755.9,1311755.9,2686,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781015,541892.00
06/05/2019 20:30,2,0.477,ACTIVE,213.29,335.74,60.017,1559781004,"201051344000417","174011545737251",18.39,21.80,0,330.33,345.06,8.9,6.6,0.044,1046045.8,1046045.8,2689,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781016,541893.00
06/05/2019 20:30,2,0.441,ACTIVE,213.29,337.24,60.017,1559781004,"201051344000685","174011545737251",27.95,20.70,0,330.63,348.36,12.5,10.1,0.080,1318159.9,1318159.9,2687,0,0,0,L,1122011218,1,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781017,541894.00
06/05/2019 20:30,2,0.453,ACTIVE,213.06,337.54,60.033,1559781004,"201051344000651","174011545737251",28.31,20.00,0,330.03,348.06,13.0,10.7,0.075,1311678.1,1311678.1,2687,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781017,541895.00
06/05/2019 20:30,2,0.465,ACTIVE,212.61,334.84,60.033,1559781004,"201051344000594","174011545737251",27.89,22.50,0,328.52,347.16,13.1,10.7,0.080,1323079.7,1323079.7,2683,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781018,541896.00
06/05/2019 20:30,2,0.484,ACTIVE,213.06,334.84,60.033,1559781004,"201051344000469","174011545737251",24.13,18.70,0,329.13,348.66,11.9,9.5,0.075,1303181.6,1303181.6,2682,0,0,0,L,1122011218,1,120.65,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781019,541897.00
06/05/2019 20:30,2,0.486,ACTIVE,213.06,336.94,60.038,1559781004,"201051344000585","174011545737251",28.63,21.00,0,329.43,347.76,14.2,11.7,0.084,1325724.5,1325724.5,2681,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781020,541898.00
06/05/2019 20:30,2,0.453,ACTIVE,213.29,336.04,60.033,1559781004,"201051344000853","174011545737251",27.69,19.80,0,330.93,348.36,12.8,10.4,0.084,1326358.8,1326358.8,2684,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781021,541899.00
06/05/2019 20:30,2,0.473,ACTIVE,213.06,336.64,60.038,1559781004,"201051344001145","174011545737251",23.20,20.00,0,330.93,348.06,11.1,8.8,0.062,1326481.5,1326481.5,2690,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781022,541900.00
06/05/2019 20:30,2,0.459,ACTIVE,213.06,335.74,60.043,1559781004,"201051344000438","174011545737251",28.49,21.30,0,330.03,348.36,13.2,10.8,0.075,1319875.5,1319875.5,2682,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781023,541901.00
06/05/2019 20:30,2,0.479,ACTIVE,212.61,335.44,60.043,1559781004,"201051344001135","174011545737251",28.27,20.70,0,329.73,347.16,13.7,11.3,0.075,1306821.9,1306821.9,2684,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781024,541902.00
06/05/2019 20:30,2,0.463,ACTIVE,213.06,336.64,60.001,1559781004,"201051344000983","174011545737251",28.05,20.00,0,329.43,347.16,13.2,10.8,0.084,1324293.3,1324293.3,2677,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781025,541903.00
06/05/2019 20:30,2,0.465,ACTIVE,213.06,335.74,60.028,1559781004,"201051344001203","174011545737251",28.11,21.00,0,330.03,348.66,13.3,10.9,0.075,1314647.0,1314647.0,2683,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781026,541904.00
06/05/2019 20:30,2,0.449,ACTIVE,212.61,335.74,60.043,1559781004,"201051344001230","174011545737251",27.85,21.00,0,329.13,345.96,12.7,10.3,0.080,1310186.3,1310186.3,2697,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781027,541905.00
06/05/2019 20:30,2,0.457,ACTIVE,212.38,336.64,60.028,1559781004,"201051344000646","174011545737251",28.27,21.50,0,328.82,347.46,13.1,10.7,0.080,1304019.5,1304019.5,2687,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781028,541906.00
06/05/2019 20:30,2,0.484,ACTIVE,213.29,336.04,60.028,1559781004,"201051344000867","174011545737251",24.43,20.70,0,329.13,346.56,12.0,9.7,0.071,1301460.2,1301460.2,2678,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781029,541907.00
06/05/2019 20:30,2,0.480,ACTIVE,213.51,337.84,60.043,1559781004,"201051344000633","174011545737251",23.44,21.50,0,330.03,348.96,11.4,9.1,0.066,1298731.1,1298731.1,2682,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781030,541908.00
06/05/2019 20:30,2,0.479,ACTIVE,212.38,335.44,60.001,1559781004,"201051344000955","174011545737251",28.09,21.30,0,329.13,346.86,13.7,11.3,0.080,1324438.2,1324438.2,2683,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781031,541909.00
06/05/2019 20:30,2,0.475,ACTIVE,213.29,336.04,60.043,1559781004,"201051344000648","174011545737251",23.18,19.80,0,329.73,347.16,11.2,8.9,0.066,1313395.3,1313395.3,2679,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781032,541910.00
06/05/2019 20:30,2,0.432,ACTIVE,213.51,336.64,60.049,1559781004,"201051344000645","174011545737251",28.19,20.30,0,330.63,347.46,12.3,10.0,0.071,1318639.3,1318639.3,2680,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781033,541911.00
06/05/2019 20:30,2,0.447,ACTIVE,213.06,336.94,60.017,1559781004,"201051344000569","174011545737251",28.37,20.30,0,329.43,347.16,12.9,10.5,0.080,1335172.4,1335172.4,2684,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781034,541912.00
06/05/2019 20:30,2,0.498,ACTIVE,213.29,339.95,60.033,1559781004,"179051228000119","174011545737251",27.59,22.30,0,331.53,351.37,13.9,11.5,0.071,121751.7,121751.7,2701,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781034,541913.00
06/05/2019 20:45,2,0.328,ACTIVE,213.06,334.54,59.980,1559781904,"201051344000579","174011545737251",27.43,21.00,0,328.22,343.25,9.1,6.9,0.035,1335574.8,1335574.8,2684,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781905,541914.00
06/05/2019 20:45,2,0.293,ACTIVE,213.29,334.24,60.022,1559781904,"201051344001025","174011545737251",27.77,20.30,0,328.52,344.45,8.3,6.1,0.031,1319032.5,1319032.5,2681,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781906,541915.00
06/05/2019 20:45,2,0.305,ACTIVE,213.51,336.04,60.006,1559781904,"201051344001093","174011545737251",27.39,20.30,0,329.43,343.55,8.5,6.3,0.035,1302032.2,1302032.2,2686,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781907,541916.00
06/05/2019 20:45,2,0.289,ACTIVE,213.06,334.54,60.028,1559781904,"201051344000458","174011545737251",27.53,20.30,0,327.02,342.05,8.1,5.9,0.040,1317700.0,1317700.0,2682,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781908,541917.00
06/05/2019 20:45,2,0.311,ACTIVE,213.06,334.54,60.017,1559781904,"201051344000890","174011545737251",27.75,21.50,0,328.52,344.15,8.8,6.5,0.031,1317013.8,1317013.8,2689,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781909,541918.00
06/05/2019 20:45,2,0.273,ACTIVE,213.06,335.44,60.028,1559781904,"201051344000988","174011545737251",17.91,19.50,0,327.02,341.75,5.0,2.9,0.022,1009960.4,1009960.4,2680,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781910,541919.00
06/05/2019 20:45,2,0.287,ACTIVE,213.96,335.74,60.017,1559781904,"201051344000582","174011545737251",27.31,19.80,0,330.03,344.15,8.0,5.8,0.035,1295119.8,1295119.8,2681,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781911,541920.00
06/05/2019 20:45,2,0.301,ACTIVE,213.06,334.24,60.043,1559781904,"201051344000868","174011545737251",27.08,19.00,0,327.02,342.05,8.3,6.1,0.027,1303455.6,1303455.6,2682,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781912,541921.00
06/05/2019 20:45,2,0.285,ACTIVE,213.51,336.34,60.028,1559781904,"201051344000576","174011545737251",26.44,19.00,0,327.92,342.35,7.7,5.5,0.031,1320852.0,1320852.0,2685,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781913,541922.00
06/05/2019 20:45,2,0.279,ACTIVE,213.06,333.93,60.028,1559781904,"201051344001158","174011545737251",27.47,19.80,0,327.02,342.05,7.8,5.6,0.035,1297727.8,1297727.8,2678,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781914,541923.00
06/05/2019 20:45,2,0.285,ACTIVE,213.51,335.44,60.028,1559781904,"201051344000917","174011545737251",27.59,20.70,0,328.82,343.25,8.0,5.8,0.035,1311757.9,1311757.9,2687,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781915,541924.00
06/05/2019 20:45,2,0.332,ACTIVE,213.51,335.14,60.033,1559781904,"201051344000417","174011545737251",17.89,21.30,0,328.52,342.05,6.0,3.9,0.022,1046047.1,1046047.1,2690,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781915,541925.00
06/05/2019 20:45,2,0.268,ACTIVE,213.74,336.34,60.022,1559781904,"201051344000685","174011545737251",27.49,20.00,0,329.73,344.76,7.5,5.3,0.035,1318161.8,1318161.8,2688,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781916,541926.00
06/05/2019 20:45,2,0.285,ACTIVE,213.51,335.74,60.012,1559781904,"201051344000651","174011545737251",27.65,19.50,0,329.73,343.85,8.0,5.8,0.027,1311680.2,1311680.2,2688,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781917,541927.00
06/05/2019 20:45,2,0.295,ACTIVE,213.06,334.84,60.017,1559781904,"201051344000594","174011545737251",27.31,22.00,0,326.42,342.35,8.2,6.0,0.035,1323081.8,1323081.8,2684,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781918,541928.00
06/05/2019 20:45,2,0.287,ACTIVE,213.29,334.84,59.996,1559781904,"201051344000469","174011545737251",27.97,18.30,0,326.42,341.75,8.2,5.9,0.035,1303183.6,1303183.6,2683,0,0,0,L,1122011218,1,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781919,541929.00
06/05/2019 20:45,2,0.312,ACTIVE,213.51,336.04,60.038,1559781904,"201051344000585","174011545737251",28.45,20.30,0,328.82,344.45,9.0,6.8,0.035,1325726.8,1325726.8,2682,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781920,541930.00
06/05/2019 20:45,2,0.279,ACTIVE,213.74,335.74,60.017,1559781904,"201051344000853","174011545737251",28.11,19.30,0,327.02,343.85,8.0,5.8,0.035,1326360.8,1326360.8,2685,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781921,541931.00
06/05/2019 20:45,2,0.277,ACTIVE,213.74,335.74,60.001,1559781904,"201051344001145","174011545737251",27.45,19.80,0,329.73,343.25,7.8,5.6,0.031,1326483.4,1326483.4,2691,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781922,541932.00
06/05/2019 20:45,2,0.289,ACTIVE,213.51,336.04,60.017,1559781904,"201051344000438","174011545737251",28.21,20.70,0,330.03,343.85,8.3,6.1,0.035,1319877.6,1319877.6,2683,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781923,541933.00
06/05/2019 20:45,2,0.314,ACTIVE,213.06,333.93,60.001,1559781904,"201051344001135","174011545737251",27.59,20.00,0,327.92,342.95,8.8,6.6,0.031,1306824.2,1306824.2,2685,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781924,541934.00
06/05/2019 20:45,2,0.299,ACTIVE,213.06,334.84,59.990,1559781904,"201051344000983","174011545737251",27.37,19.50,0,327.32,343.25,8.3,6.1,0.027,1324295.5,1324295.5,2678,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781925,541935.00
06/05/2019 20:45,2,0.303,ACTIVE,213.29,335.44,59.985,1559781904,"201051344001203","174011545737251",26.98,20.30,0,329.73,344.76,8.3,6.1,0.040,1314649.1,1314649.1,2684,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781926,541936.00
06/05/2019 20:45,2,0.285,ACTIVE,213.29,334.84,59.980,1559781904,"201051344001230","174011545737251",27.73,20.30,0,327.62,343.25,8.0,5.8,0.031,1310188.3,1310188.3,2698,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781927,541937.00
06/05/2019 20:45,2,0.289,ACTIVE,213.06,335.14,60.043,1559781904,"201051344000646","174011545737251",27.51,20.70,0,327.62,343.55,8.1,5.9,0.031,1304021.6,1304021.6,2688,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781928,541938.00
06/05/2019 20:45,2,0.291,ACTIVE,213.51,334.84,60.001,1559781904,"201051344000867","174011545737251",27.47,20.00,0,328.22,343.85,8.2,5.9,0.040,1301462.2,1301462.2,2679,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781929,541939.00
06/05/2019 20:45,2,0.285,ACTIVE,213.51,337.24,60.017,1559781904,"201051344000633","174011545737251",27.75,20.70,0,330.03,345.06,8.1,5.8,0.035,1298733.1,1298733.1,2683,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781930,541940.00
06/05/2019 20:45,2,0.312,ACTIVE,212.83,334.84,60.012,1559781904,"201051344000955","174011545737251",27.31,20.70,0,327.62,343.25,8.7,6.5,0.031,1324440.5,1324440.5,2684,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781931,541941.00
06/05/2019 20:45,2,0.281,ACTIVE,213.51,334.84,60.049,1559781904,"201051344000648","174011545737251",27.71,19.30,0,330.03,343.55,8.0,5.7,0.031,1313397.2,1313397.2,2680,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781932,541942.00
06/05/2019 20:45,2,0.268,ACTIVE,213.51,334.84,59.953,1559781904,"201051344000645","174011545737251",27.33,19.80,0,330.03,343.55,7.4,5.2,0.031,1318641.2,1318641.2,2681,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781933,541943.00
06/05/2019 20:45,2,0.293,ACTIVE,213.06,334.24,60.001,1559781904,"201051344000569","174011545737251",27.25,19.80,0,329.73,343.85,8.1,5.9,0.035,1335174.5,1335174.5,2685,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781934,541944.00
06/05/2019 20:45,2,0.330,ACTIVE,213.51,338.14,60.017,1559781904,"179051228000119","174011545737251",27.69,21.80,0,330.03,347.46,9.3,7.1,0.027,121754.1,121754.1,2702,0,0,0,L,46974696,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559781935,541945.00
06/05/2019 21:00,2,0.240,ACTIVE,211.93,333.33,60.049,1559782804,"201051344000579","174011545737251",27.51,20.30,0,328.52,340.25,6.7,4.6,0.013,1335576.2,1335576.2,2685,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782806,541946.00
06/05/2019 21:00,2,0.211,ACTIVE,211.25,330.93,60.049,1559782804,"201051344001025","174011545737251",26.66,19.80,0,328.22,341.15,5.7,3.6,0.018,1319033.7,1319033.7,2682,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782807,541947.00
06/05/2019 21:00,2,0.236,ACTIVE,211.48,331.53,60.049,1559782804,"201051344001093","174011545737251",26.12,20.00,0,328.52,340.85,6.2,4.1,0.013,1302033.5,1302033.5,2687,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782808,541948.00
06/05/2019 21:00,2,0.209,ACTIVE,212.16,333.33,60.059,1559782804,"201051344000458","174011545737251",26.56,19.80,0,329.43,340.85,5.6,3.5,0.013,1317701.1,1317701.1,2683,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782809,541949.00
06/05/2019 21:00,2,0.230,ACTIVE,211.25,331.83,60.054,1559782804,"201051344000890","174011545737251",26.48,21.00,0,328.82,340.85,6.2,4.1,0.018,1317015.1,1317015.1,2690,0,0,0,L,1122011218,1,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782810,541950.00
06/05/2019 21:00,2,0.174,ACTIVE,211.93,333.63,60.043,1559782804,"201051344000988","174011545737251",17.93,19.30,0,326.72,341.15,3.2,1.2,0.000,1009960.9,1009960.9,2681,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782811,541951.00
06/05/2019 21:00,2,0.207,ACTIVE,211.70,332.73,60.028,1559782804,"201051344000582","174011545737251",26.92,19.50,0,328.82,341.15,5.7,3.5,0.004,1295120.9,1295120.9,2682,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782811,541952.00
06/05/2019 21:00,2,0.215,ACTIVE,211.93,333.03,60.054,1559782804,"201051344000868","174011545737251",26.56,18.70,0,328.22,341.15,5.8,3.7,0.013,1303456.8,1303456.8,2683,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782812,541953.00
06/05/2019 21:00,2,0.205,ACTIVE,212.61,334.54,60.065,1559782804,"201051344000576","174011545737251",26.02,18.70,0,329.43,341.15,5.5,3.4,0.009,1320853.1,1320853.1,2686,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782813,541954.00
06/05/2019 21:00,2,0.203,ACTIVE,212.16,332.43,60.070,1559782804,"201051344001158","174011545737251",26.48,19.30,0,327.02,340.55,5.5,3.3,0.009,1297728.9,1297728.9,2679,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782814,541955.00
06/05/2019 21:00,2,0.215,ACTIVE,211.48,332.73,60.054,1559782804,"201051344000917","174011545737251",26.06,20.30,0,327.92,340.85,5.7,3.6,0.009,1311759.1,1311759.1,2688,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782815,541956.00
06/05/2019 21:00,2,0.234,ACTIVE,211.48,332.13,60.070,1559782804,"201051344000417","174011545737251",17.93,20.70,0,329.13,339.65,4.2,2.2,0.004,1046047.8,1046047.8,2691,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782816,541957.00
06/05/2019 21:00,2,0.191,ACTIVE,211.70,333.03,60.070,1559782804,"201051344000685","174011545737251",26.32,19.80,0,329.73,341.45,5.1,3.0,0.013,1318162.8,1318162.8,2689,0,0,0,L,1122011218,1,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782817,541958.00
06/05/2019 21:00,2,0.209,ACTIVE,211.48,332.43,60.049,1559782804,"201051344000651","174011545737251",26.90,19.30,0,329.73,341.15,5.7,3.6,0.013,1311681.3,1311681.3,2689,0,0,0,L,1122011218,1,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782818,541959.00
06/05/2019 21:00,2,0.219,ACTIVE,211.93,333.33,60.054,1559782804,"201051344000594","174011545737251",26.62,21.50,0,327.62,341.15,5.9,3.8,0.013,1323082.9,1323082.9,2685,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782819,541960.00
06/05/2019 21:00,2,0.215,ACTIVE,212.16,333.63,60.038,1559782804,"201051344000469","174011545737251",27.17,18.00,0,327.02,340.25,6.0,3.8,0.009,1303184.8,1303184.8,2684,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782820,541961.00
06/05/2019 21:00,2,0.242,ACTIVE,211.48,331.83,60.049,1559782804,"201051344000585","174011545737251",26.66,20.00,0,328.22,340.55,6.5,4.4,0.013,1325728.2,1325728.2,2683,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782821,541962.00
06/05/2019 21:00,2,0.203,ACTIVE,212.61,334.84,60.049,1559782804,"201051344000853","174011545737251",26.56,19.00,0,330.93,342.05,5.5,3.4,0.013,1326361.9,1326361.9,2686,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782822,541963.00
06/05/2019 21:00,2,0.199,ACTIVE,211.70,333.03,60.043,1559782804,"201051344001145","174011545737251",26.64,19.50,0,329.43,341.45,5.4,3.3,0.013,1326484.5,1326484.5,2692,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782823,541964.00
06/05/2019 21:00,2,0.215,ACTIVE,211.48,331.83,60.038,1559782804,"201051344000438","174011545737251",27.12,20.30,0,329.43,341.15,5.9,3.8,0.013,1319878.8,1319878.8,2684,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782823,541965.00
06/05/2019 21:00,2,0.225,ACTIVE,211.03,330.93,60.065,1559782804,"201051344001135","174011545737251",27.55,19.80,0,327.92,340.25,6.3,4.1,0.013,1306825.5,1306825.5,2686,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782824,541966.00
06/05/2019 21:00,2,0.225,ACTIVE,211.93,333.33,60.070,1559782804,"201051344000983","174011545737251",26.48,19.30,0,328.52,340.85,6.0,3.9,0.009,1324296.7,1324296.7,2679,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782825,541967.00
06/05/2019 21:00,2,0.221,ACTIVE,211.48,331.53,60.054,1559782804,"201051344001203","174011545737251",26.50,20.00,0,329.43,342.05,6.0,3.8,0.013,1314650.3,1314650.3,2685,0,0,0,L,1122011218,1,122.01,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782826,541968.00
06/05/2019 21:00,2,0.223,ACTIVE,211.25,331.53,60.054,1559782804,"201051344001230","174011545737251",25.23,20.00,0,328.22,340.25,5.7,3.6,0.013,1310189.4,1310189.4,2699,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782827,541969.00
06/05/2019 21:00,2,0.209,ACTIVE,211.03,331.83,60.059,1559782804,"201051344000646","174011545737251",27.06,20.30,0,327.32,340.55,5.8,3.6,0.009,1304022.7,1304022.7,2689,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782828,541970.00
06/05/2019 21:00,2,0.211,ACTIVE,212.38,333.03,60.065,1559782804,"201051344000867","174011545737251",27.00,19.80,0,328.52,340.55,5.8,3.6,0.009,1301463.3,1301463.3,2680,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782829,541971.00
06/05/2019 21:00,2,0.215,ACTIVE,212.61,335.14,60.043,1559782804,"201051344000633","174011545737251",26.78,20.00,0,329.13,342.35,5.8,3.7,0.013,1298734.2,1298734.2,2684,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782830,541972.00
06/05/2019 21:00,2,0.230,ACTIVE,210.80,331.83,60.033,1559782804,"201051344000955","174011545737251",27.02,20.30,0,328.82,340.25,6.3,4.2,0.013,1324441.7,1324441.7,2685,0,0,0,L,1122011218,1,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782831,541973.00
06/05/2019 21:00,2,0.215,ACTIVE,212.38,332.73,60.065,1559782804,"201051344000648","174011545737251",26.48,18.70,0,329.73,340.25,5.8,3.7,0.009,1313398.4,1313398.4,2681,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782832,541974.00
06/05/2019 21:00,2,0.193,ACTIVE,212.61,333.93,60.028,1559782804,"201051344000645","174011545737251",26.46,19.30,0,328.82,340.85,5.2,3.1,0.009,1318642.2,1318642.2,2682,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782833,541975.00
06/05/2019 21:00,2,0.209,ACTIVE,211.93,332.73,60.054,1559782804,"201051344000569","174011545737251",27.00,19.30,0,329.73,340.85,5.8,3.6,0.009,1335175.7,1335175.7,2686,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782834,541976.00
06/05/2019 21:00,2,0.250,ACTIVE,212.38,336.64,60.043,1559782804,"179051228000119","174011545737251",27.00,21.50,0,329.13,345.36,6.9,4.7,0.009,121755.5,121755.5,2703,0,0,0,L,46974696,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559782835,541977.00
06/05/2019 21:15,2,0.229,ACTIVE,212.83,334.24,60.059,1559783704,"201051344000579","174011545737251",25.60,19.80,0,307.48,355.28,6.0,3.8,0.004,1335577.2,1335577.2,2686,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783705,541978.00
06/05/2019 21:15,2,0.188,ACTIVE,212.83,333.93,60.006,1559783704,"201051344001025","174011545737251",25.47,19.50,0,318.61,344.15,4.8,2.8,0.004,1319034.5,1319034.5,2683,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783706,541979.00
06/05/2019 21:15,2,0.215,ACTIVE,213.06,334.24,60.043,1559783704,"201051344001093","174011545737251",24.81,19.50,0,306.58,353.47,5.4,3.3,0.004,1302034.3,1302034.3,2688,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783707,541980.00
06/05/2019 21:15,2,0.191,ACTIVE,212.61,333.63,60.038,1559783704,"201051344000458","174011545737251",25.54,19.50,0,307.48,354.97,4.9,2.8,0.000,1317701.9,1317701.9,2684,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783708,541981.00
06/05/2019 21:15,2,0.209,ACTIVE,212.83,333.63,60.033,1559783704,"201051344000890","174011545737251",25.15,20.70,0,308.99,351.37,5.3,3.2,0.004,1317016.0,1317016.0,2691,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783709,541982.00
