ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 21:15,2,0.146,ALERT,212.61,304.48,60.081,1559783704,"201051344000988","174011545737251",17.87,18.30,0,291.55,338.74,2.7,0.7,0.000,1009961.1,1009961.1,2682,0,0,0,L,1122011218,1,120.88,122.46,0002,14,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783711,541983.00
06/05/2019 21:15,2,0.188,ACTIVE,213.51,335.44,60.033,1559783704,"201051344000582","174011545737251",25.37,19.30,0,313.80,347.16,4.8,2.7,0.009,1295121.7,1295121.7,2683,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783712,541984.00
06/05/2019 21:15,2,0.193,ALERT,212.83,335.14,60.054,1559783704,"201051344000868","174011545737251",24.95,18.00,0,294.86,337.84,4.9,2.8,0.004,1303457.5,1303457.5,2684,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783713,541985.00
06/05/2019 21:15,2,0.184,ALERT,213.51,336.34,60.038,1559783704,"201051344000576","174011545737251",24.59,18.30,0,294.26,339.04,4.6,2.5,0.004,1320853.7,1320853.7,2687,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783715,541986.00
06/05/2019 21:15,2,0.180,ACTIVE,212.83,333.63,60.059,1559783704,"201051344001158","174011545737251",25.05,19.00,0,304.48,356.18,4.6,2.5,0.009,1297729.6,1297729.6,2680,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783716,541987.00
06/05/2019 21:15,2,0.189,ACTIVE,213.29,335.14,60.043,1559783704,"201051344000917","174011545737251",24.83,20.00,0,303.28,354.67,4.8,2.7,0.000,1311759.8,1311759.8,2689,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783717,541988.00
06/05/2019 21:15,2,0.195,ALERT,213.06,297.57,60.059,1559783704,"201051344000417","174011545737251",18.11,19.80,0,292.16,338.14,3.6,1.5,0.000,1046048.2,1046048.2,2692,0,0,0,L,1122011218,1,122.01,121.55,0002,17,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783719,541989.00
06/05/2019 21:15,2,0.170,ALERT,213.51,335.74,60.033,1559783704,"201051344000685","174011545737251",24.97,19.50,0,293.66,337.84,4.3,2.3,0.004,1318163.4,1318163.4,2690,0,0,0,L,1122011218,1,122.91,121.55,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783721,541990.00
06/05/2019 21:15,2,0.193,ACTIVE,213.29,335.14,60.028,1559783704,"201051344000651","174011545737251",24.93,18.70,0,309.89,350.77,4.9,2.8,0.004,1311682.1,1311682.1,2690,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783722,541991.00
06/05/2019 21:15,2,0.191,ACTIVE,212.83,334.54,60.043,1559783704,"201051344000594","174011545737251",25.60,21.00,0,309.89,352.27,5.0,2.9,0.004,1323083.7,1323083.7,2686,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783723,541992.00
06/05/2019 21:15,2,0.203,ALERT,213.06,334.54,60.033,1559783704,"201051344000469","174011545737251",25.35,17.50,0,294.56,339.04,5.2,3.1,0.004,1303185.6,1303185.6,2685,0,0,0,L,1122011218,1,121.10,122.68,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783724,541993.00
06/05/2019 21:15,2,0.215,ACTIVE,213.29,335.74,60.001,1559783704,"201051344000585","174011545737251",25.33,19.80,0,317.10,344.45,5.5,3.4,0.004,1325729.1,1325729.1,2684,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783725,541994.00
06/05/2019 21:15,2,0.176,ACTIVE,213.51,336.04,60.038,1559783704,"201051344000853","174011545737251",25.76,18.70,0,313.20,351.97,4.6,2.5,0.004,1326362.6,1326362.6,2687,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783726,541995.00
06/05/2019 21:15,2,0.178,ACTIVE,213.51,335.44,60.033,1559783704,"201051344001145","174011545737251",25.15,19.00,0,304.48,356.18,4.6,2.5,0.000,1326485.1,1326485.1,2693,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783727,541996.00
06/05/2019 21:15,2,0.199,ACTIVE,213.29,335.44,60.028,1559783704,"201051344000438","174011545737251",24.77,19.80,0,311.09,350.77,5.0,2.9,0.000,1319879.6,1319879.6,2685,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783728,541997.00
06/05/2019 21:15,2,0.209,ACTIVE,212.83,333.93,60.028,1559783704,"201051344001135","174011545737251",25.33,19.50,0,309.89,348.36,5.4,3.3,0.004,1306826.4,1306826.4,2687,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783729,541998.00
06/05/2019 21:15,2,0.201,ACTIVE,212.83,334.24,60.033,1559783704,"201051344000983","174011545737251",24.79,18.70,0,306.88,354.37,5.1,3.0,0.004,1324297.5,1324297.5,2680,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783730,541999.00
06/05/2019 21:15,2,0.203,ACTIVE,213.29,335.14,60.022,1559783704,"201051344001203","174011545737251",24.55,19.80,0,314.70,348.96,5.0,2.9,0.004,1314651.1,1314651.1,2686,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783731,542000.00
06/05/2019 21:15,2,0.195,ALERT,213.06,333.93,60.038,1559783704,"201051344001230","174011545737251",23.58,19.50,0,293.36,336.64,4.7,2.6,0.009,1310190.2,1310190.2,2700,0,0,0,L,1122011218,1,122.46,121.33,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783733,542001.00
06/05/2019 21:15,2,0.191,ACTIVE,212.83,335.44,60.022,1559783704,"201051344000646","174011545737251",25.62,19.80,0,306.88,351.37,5.0,2.9,0.000,1304023.5,1304023.5,2690,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783734,542002.00
06/05/2019 21:15,2,0.191,ALERT,213.06,333.93,60.022,1559783704,"201051344000867","174011545737251",25.09,19.30,0,293.36,338.44,4.9,2.8,0.004,1301464.1,1301464.1,2681,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783735,542003.00
06/05/2019 21:15,2,0.197,ALERT,213.51,336.34,60.033,1559783704,"201051344000633","174011545737251",24.45,19.50,0,292.16,340.25,4.9,2.8,0.004,1298735.0,1298735.0,2685,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783737,542004.00
06/05/2019 21:15,2,0.213,ACTIVE,212.83,335.14,60.017,1559783704,"201051344000955","174011545737251",25.15,20.00,0,308.99,350.47,5.5,3.3,0.004,1324442.6,1324442.6,2686,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783738,542005.00
06/05/2019 21:15,2,0.193,ACTIVE,213.06,334.24,60.022,1559783704,"201051344000648","174011545737251",24.99,18.30,0,307.78,354.97,5.0,2.9,0.004,1313399.1,1313399.1,2682,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783739,542006.00
06/05/2019 21:15,2,0.166,ACTIVE,213.29,334.54,60.022,1559783704,"201051344000645","174011545737251",26.06,19.00,0,309.29,353.77,4.4,2.3,0.004,1318642.8,1318642.8,2683,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783740,542007.00
06/05/2019 21:15,2,0.182,ACTIVE,213.06,333.93,60.028,1559783704,"201051344000569","174011545737251",26.10,19.00,0,313.80,348.36,4.8,2.7,0.004,1335176.4,1335176.4,2687,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783741,542008.00
06/05/2019 21:15,2,0.223,ALERT,213.29,333.63,60.017,1559783704,"179051228000119","174011545737251",26.78,21.00,0,291.85,357.08,6.1,3.9,0.000,121756.5,121756.5,2704,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559783743,542009.00
06/05/2019 21:30,2,0.168,ALERT,212.83,298.17,60.033,1559784604,"201051344000579","174011545737251",22.15,19.00,0,296.66,336.34,3.8,1.7,0.000,1335577.8,1335577.8,2687,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784606,542010.00
06/05/2019 21:30,2,0.133,ALERT,213.29,297.57,60.017,1559784604,"201051344001025","174011545737251",23.20,18.70,0,295.46,337.54,3.2,1.1,0.000,1319034.9,1319034.9,2684,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784608,542011.00
06/05/2019 21:30,2,0.164,ALERT,213.29,298.17,60.006,1559784604,"201051344001093","174011545737251",21.35,18.70,0,295.46,337.24,3.6,1.5,0.000,1302034.9,1302034.9,2689,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784609,542012.00
06/05/2019 21:30,2,0.135,ALERT,212.83,297.57,60.012,1559784604,"201051344000458","174011545737251",22.20,18.70,0,295.76,336.64,3.0,1.0,0.000,1317702.3,1317702.3,2685,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784611,542013.00
06/05/2019 21:30,2,0.156,ALERT,213.29,298.77,59.975,1559784604,"201051344000890","174011545737251",22.48,19.80,0,298.17,299.97,3.6,1.5,0.000,1317016.5,1317016.5,2692,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784614,542014.00
06/05/2019 21:30,2,0.102,ACTIVE_NO_POWER,212.61,296.96,60.043,1559784604,"201051344000988","174011545737251",17.79,17.50,0,293.66,304.78,1.8,0.0,0.000,1009961.1,1009961.1,2684,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784615,542015.00
06/05/2019 21:30,2,0.131,ALERT,213.74,299.07,60.038,1559784604,"201051344000582","174011545737251",22.52,18.30,0,296.06,337.54,3.0,1.0,0.000,1295122.1,1295122.1,2684,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784617,542016.00
06/05/2019 21:30,2,0.145,ALERT,212.61,297.87,60.038,1559784604,"201051344000868","174011545737251",21.41,17.50,0,296.36,336.64,3.2,1.1,0.000,1303458.0,1303458.0,2686,0,0,0,L,1122011218,1,121.10,122.68,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784619,542017.00
06/05/2019 21:30,2,0.131,ALERT,213.06,297.57,60.017,1559784604,"201051344000576","174011545737251",20.69,17.50,0,296.06,337.84,2.8,0.8,0.000,1320854.1,1320854.1,2689,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784621,542018.00
06/05/2019 21:30,2,0.133,ALERT,212.83,296.96,60.017,1559784604,"201051344001158","174011545737251",21.47,17.80,0,295.46,336.64,2.9,0.9,0.000,1297729.9,1297729.9,2681,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784623,542019.00
06/05/2019 21:30,2,0.137,ALERT,213.51,297.57,60.038,1559784604,"201051344000917","174011545737251",21.05,19.00,0,293.96,337.24,2.9,0.9,0.000,1311760.2,1311760.2,2690,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784624,542020.00
06/05/2019 21:30,2,0.150,ACTIVE,213.51,297.57,60.012,1559784604,"201051344000417","174011545737251",17.53,19.00,0,295.46,299.07,2.7,0.7,0.000,1046048.5,1046048.5,2694,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784625,542021.00
06/05/2019 21:30,2,0.109,ALERT,213.74,298.47,60.049,1559784604,"201051344000685","174011545737251",21.83,18.70,0,295.46,337.54,2.5,0.4,0.000,1318163.7,1318163.7,2692,0,0,0,L,1122011218,1,122.91,121.78,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784627,542022.00
06/05/2019 21:30,2,0.154,ALERT,213.51,297.57,60.028,1559784604,"201051344000651","174011545737251",19.54,18.00,0,295.46,337.54,3.1,1.0,0.000,1311682.5,1311682.5,2691,0,0,0,L,1122011218,1,122.68,121.78,0002,16,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784629,542023.00
06/05/2019 21:30,2,0.141,ALERT,212.61,298.17,60.065,1559784604,"201051344000594","174011545737251",22.36,19.80,0,295.46,336.64,3.2,1.2,0.000,1323084.2,1323084.2,2687,0,0,0,L,1122011218,1,121.10,122.01,0002,17,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784631,542024.00
06/05/2019 21:30,2,0.150,ALERT,212.83,297.26,60.017,1559784604,"201051344000469","174011545737251",22.20,17.00,0,294.86,336.64,3.4,1.4,0.000,1303186.1,1303186.1,2687,0,0,0,L,1122011218,1,120.88,122.68,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784633,542025.00
06/05/2019 21:30,2,0.164,ALERT,213.51,298.17,60.017,1559784604,"201051344000585","174011545737251",21.97,18.70,0,295.16,336.94,3.6,1.6,0.000,1325729.7,1325729.7,2685,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784634,542026.00
06/05/2019 21:30,2,0.129,ALERT,213.29,297.26,60.022,1559784604,"201051344000853","174011545737251",20.79,17.80,0,296.06,338.44,2.7,0.7,0.000,1326362.9,1326362.9,2688,0,0,0,L,1122011218,1,121.55,122.68,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784636,542027.00
06/05/2019 21:30,2,0.131,ALERT,213.51,298.47,60.028,1559784604,"201051344001145","174011545737251",21.65,18.30,0,296.36,337.54,2.9,0.9,0.000,1326485.5,1326485.5,2694,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784638,542028.00
06/05/2019 21:30,2,0.143,ALERT,213.51,298.17,60.028,1559784604,"201051344000438","174011545737251",22.34,19.00,0,296.06,336.94,3.2,1.2,0.000,1319880.1,1319880.1,2686,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784640,542029.00
06/05/2019 21:30,2,0.156,ALERT,212.83,297.87,60.017,1559784604,"201051344001135","174011545737251",22.56,18.70,0,296.06,336.34,3.6,1.5,0.000,1306827.0,1306827.0,2688,0,0,0,L,1122011218,1,122.01,121.55,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784642,542030.00
06/05/2019 21:30,2,0.146,ALERT,212.83,297.57,60.012,1559784604,"201051344000983","174011545737251",21.65,18.00,0,296.06,336.94,3.2,1.2,0.000,1324298.0,1324298.0,2681,0,0,0,L,1122011218,1,121.33,122.46,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784644,542031.00
06/05/2019 21:30,2,0.145,ALERT,213.51,297.87,60.017,1559784604,"201051344001203","174011545737251",21.43,18.70,0,296.06,338.14,3.2,1.1,0.000,1314651.6,1314651.6,2687,0,0,0,L,1122011218,1,122.68,121.78,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784645,542032.00
06/05/2019 21:30,2,0.143,ALERT,213.06,298.17,60.017,1559784604,"201051344001230","174011545737251",19.96,18.70,0,296.36,336.34,2.9,0.9,0.000,1310190.6,1310190.6,2702,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784647,542033.00
06/05/2019 21:30,2,0.146,ALERT,212.83,297.87,60.022,1559784604,"201051344000646","174011545737251",19.66,19.00,0,295.46,336.64,3.0,0.9,0.000,1304023.9,1304023.9,2691,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784649,542034.00
06/05/2019 21:30,2,0.139,ALERT,213.06,297.57,60.033,1559784604,"201051344000867","174011545737251",21.65,18.30,0,295.46,336.94,3.1,1.1,0.000,1301464.5,1301464.5,2683,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784651,542035.00
06/05/2019 21:30,2,0.137,ALERT,213.29,297.57,60.022,1559784604,"201051344000633","174011545737251",21.89,18.30,0,293.66,338.14,3.0,1.0,0.000,1298735.4,1298735.4,2687,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784653,542036.00
06/05/2019 21:30,2,0.152,ALERT,212.83,298.17,60.012,1559784604,"201051344000955","174011545737251",21.35,19.00,0,296.06,336.34,3.3,1.3,0.000,1324443.2,1324443.2,2687,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784655,542037.00
06/05/2019 21:30,2,0.141,ALERT,212.83,297.26,60.017,1559784604,"201051344000648","174011545737251",21.71,17.50,0,295.16,336.94,3.1,1.1,0.000,1313399.6,1313399.6,2683,0,0,0,L,1122011218,1,120.88,122.68,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784656,542038.00
06/05/2019 21:30,2,0.125,ALERT,213.06,297.57,60.049,1559784604,"201051344000645","174011545737251",20.91,18.00,0,295.76,337.54,2.6,0.6,0.000,1318643.2,1318643.2,2684,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784658,542039.00
06/05/2019 21:30,2,0.139,ALERT,212.61,297.87,60.017,1559784604,"201051344000569","174011545737251",21.67,18.00,0,296.36,336.94,3.1,1.0,0.000,1335176.9,1335176.9,2688,0,0,0,L,1122011218,1,120.88,122.68,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784660,542040.00
06/05/2019 21:30,2,0.191,ALERT,213.06,296.66,60.028,1559784604,"179051228000119","174011545737251",21.17,19.80,0,293.66,342.95,4.1,2.0,0.000,121757.2,121757.2,2706,0,0,0,L,46974696,1,121.33,123.14,0000,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559784662,542041.00
06/05/2019 21:45,2,0.096,ALERT,212.61,297.57,60.043,1559785504,"201051344000579","174011545737251",26.58,18.00,0,295.46,302.68,2.6,0.6,0.000,1335578.0,1335578.0,2689,0,0,0,L,1122011218,1,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1559785507,542042.00
06/05/2019 21:45,2,0.066,ALERT,212.83,296.96,60.049,1559785504,"201051344001025","174011545737251",26.72,17.80,0,295.16,300.27,1.8,0.0,0.000,1319034.9,1319034.9,2686,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1559785508,542043.00
06/05/2019 21:45,2,0.104,ALERT,213.06,297.26,60.054,1559785504,"201051344001093","174011545737251",25.47,18.00,0,295.16,299.67,2.7,0.6,0.000,1302035.1,1302035.1,2691,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785510,542044.00
06/05/2019 21:45,2,0.072,ALERT,212.38,296.96,60.049,1559785504,"201051344000458","174011545737251",25.90,18.00,0,295.16,302.68,1.9,0.0,0.000,1317702.3,1317702.3,2687,0,0,0,L,1122011218,1,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1559785512,542045.00
06/05/2019 21:45,2,0.096,ALERT,212.83,297.87,60.049,1559785504,"201051344000890","174011545737251",26.54,19.00,0,296.36,300.57,2.6,0.6,0.000,1317016.7,1317016.7,2694,0,0,0,L,1122011218,1,122.23,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1559785514,542046.00
06/05/2019 21:45,2,0.053,ALERT,212.38,296.96,60.012,1559785504,"201051344000988","174011545737251",16.06,17.30,0,292.16,302.07,0.9,0.0,0.000,1009961.1,1009961.1,2685,0,0,0,L,1122011218,1,120.65,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1559785516,542047.00
06/05/2019 21:45,2,0.064,ALERT,213.51,298.47,60.054,1559785504,"201051344000582","174011545737251",26.24,17.80,0,296.06,300.27,1.7,0.0,0.000,1295122.1,1295122.1,2686,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1559785518,542048.00
06/05/2019 21:45,2,0.078,ALERT,212.16,297.26,60.038,1559785504,"201051344000868","174011545737251",25.84,17.00,0,295.46,303.28,2.1,0.1,0.000,1303458.0,1303458.0,2688,0,0,0,L,1122011218,1,120.42,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785519,542049.00
06/05/2019 21:45,2,0.061,ALERT,212.83,297.26,60.043,1559785504,"201051344000576","174011545737251",25.07,17.00,0,294.86,302.68,1.6,0.0,0.000,1320854.1,1320854.1,2691,0,0,0,L,1122011218,1,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785521,542050.00
06/05/2019 21:45,2,0.059,ALERT,212.38,296.66,60.049,1559785504,"201051344001158","174011545737251",26.08,17.50,0,294.26,302.07,1.6,0.0,0.000,1297730.0,1297730.0,2683,0,0,0,L,1122011218,1,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785523,542051.00
06/05/2019 21:45,2,0.068,ALERT,213.29,297.26,60.065,1559785504,"201051344000917","174011545737251",25.64,18.30,0,294.26,298.77,1.8,0.0,0.000,1311760.2,1311760.2,2692,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785525,542052.00
06/05/2019 21:45,2,0.109,ALERT,213.29,296.96,60.054,1559785504,"201051344000417","174011545737251",16.44,18.30,0,294.56,299.37,1.8,0.0,0.000,1046048.5,1046048.5,2695,0,0,0,L,1122011218,1,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785527,542053.00
06/05/2019 21:45,2,0.043,ALERT,213.29,297.57,60.012,1559785504,"201051344000685","174011545737251",26.02,18.00,0,295.46,299.97,1.1,0.0,0.000,1318163.7,1318163.7,2694,0,0,0,L,1122011218,1,122.68,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1559785529,542054.00
06/05/2019 21:45,2,0.061,ALERT,213.06,296.66,60.054,1559785504,"201051344000651","174011545737251",26.14,17.30,0,294.86,299.37,1.6,0.0,0.000,1311682.6,1311682.6,2693,0,0,0,L,1122011218,1,122.46,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1559785530,542055.00
06/05/2019 21:45,2,0.072,ALERT,212.38,297.57,60.059,1559785504,"201051344000594","174011545737251",26.68,19.00,0,294.56,303.28,2.0,0.0,0.000,1323084.2,1323084.2,2689,0,0,0,L,1122011218,1,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1559785532,542056.00
06/05/2019 21:45,2,0.072,ALERT,212.61,296.96,60.049,1559785504,"201051344000469","174011545737251",25.47,16.30,0,293.96,302.07,1.9,0.0,0.000,1303186.2,1303186.2,2689,0,0,0,L,1122011218,1,120.42,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1559785534,542057.00
06/05/2019 21:45,2,0.086,ALERT,213.06,297.57,60.049,1559785504,"201051344000585","174011545737251",26.38,18.00,0,295.16,299.67,2.3,0.3,0.000,1325729.8,1325729.8,2687,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1559785536,542058.00
06/05/2019 21:45,2,0.057,ALERT,213.06,296.66,60.054,1559785504,"201051344000853","174011545737251",26.54,17.30,0,294.86,302.37,1.6,0.0,0.000,1326363.0,1326363.0,2690,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785538,542059.00
06/05/2019 21:45,2,0.064,ALERT,213.29,297.57,60.075,1559785504,"201051344001145","174011545737251",26.10,17.50,0,296.06,300.27,1.7,0.0,0.000,1326485.5,1326485.5,2696,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785540,542060.00
06/05/2019 21:45,2,0.076,ALERT,213.29,297.57,60.086,1559785504,"201051344000438","174011545737251",26.16,18.00,0,295.76,299.97,2.0,0.1,0.000,1319880.2,1319880.2,2688,0,0,0,L,1122011218,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785541,542061.00
06/05/2019 21:45,2,0.088,ALERT,212.61,297.26,60.043,1559785504,"201051344001135","174011545737251",26.62,18.00,0,295.76,299.97,2.4,0.4,0.000,1306827.1,1306827.1,2690,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1559785543,542062.00
06/05/2019 21:45,2,0.080,ALERT,212.38,297.26,60.070,1559785504,"201051344000983","174011545737251",25.84,17.50,0,295.16,302.68,2.1,0.2,0.000,1324298.1,1324298.1,2683,0,0,0,L,1122011218,1,120.88,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785545,542063.00
06/05/2019 21:45,2,0.074,ALERT,213.06,296.96,60.038,1559785504,"201051344001203","174011545737251",25.62,17.80,0,295.46,301.17,1.9,0.0,0.000,1314651.6,1314651.6,2689,0,0,0,L,1122011218,1,122.46,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785547,542064.00
06/05/2019 21:45,2,0.078,ALERT,213.06,297.87,60.059,1559785504,"201051344001230","174011545737251",25.35,17.80,0,295.76,299.67,2.0,0.0,0.000,1310190.6,1310190.6,2704,0,0,0,L,1122011218,1,122.23,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785549,542065.00
06/05/2019 21:45,2,0.055,ALERT,212.61,297.26,60.054,1559785504,"201051344000646","174011545737251",25.54,18.00,0,294.86,299.07,1.4,0.0,0.000,1304024.0,1304024.0,2693,0,0,0,L,1122011218,1,122.23,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785551,542066.00
06/05/2019 21:45,2,0.076,ALERT,212.83,296.66,60.049,1559785504,"201051344000867","174011545737251",25.23,18.00,0,294.86,302.37,2.0,0.0,0.000,1301464.6,1301464.6,2685,0,0,0,L,1122011218,1,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785552,542067.00
06/05/2019 21:45,2,0.070,ALERT,213.06,296.36,60.070,1559785504,"201051344000633","174011545737251",25.80,17.80,0,293.06,302.37,1.9,0.0,0.000,1298735.5,1298735.5,2689,0,0,0,L,1122011218,1,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785554,542068.00
06/05/2019 21:45,2,0.086,ALERT,212.61,297.57,60.054,1559785504,"201051344000955","174011545737251",23.28,18.00,0,295.46,299.37,2.0,0.0,0.000,1324443.2,1324443.2,2689,0,0,0,L,1122011218,1,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785556,542069.00
06/05/2019 21:45,2,0.076,ALERT,211.48,294.56,60.049,1559785504,"201051344000648","174011545737251",26.14,17.00,0,282.84,302.07,2.1,0.1,0.000,1313399.6,1313399.6,2685,0,0,0,L,1122011218,1,119.97,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785558,542070.00
06/05/2019 21:45,2,0.051,ALERT,211.70,295.16,60.043,1559785504,"201051344000645","174011545737251",26.34,17.50,0,282.84,302.37,1.4,0.0,0.000,1318643.2,1318643.2,2686,0,0,0,L,1122011218,1,120.65,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785560,542071.00
06/05/2019 21:45,2,0.080,ALERT,211.25,296.06,60.033,1559785504,"201051344000569","174011545737251",23.18,17.50,0,283.74,302.68,1.9,0.0,0.000,1335177.0,1335177.0,2690,0,0,0,L,1122011218,1,119.97,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785562,542072.00
06/05/2019 21:45,2,0.000,ALERT,211.48,294.86,60.049,1559785504,"179051228000119","174011545737251",0.00,19.00,0,281.94,302.07,0.0,0.0,0.000,121757.6,121757.6,2708,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559785563,542073.00
06/05/2019 22:00,2,0.000,ALERT,212.38,297.26,60.022,1559786404,"201051344000579","174011545737251",0.00,17.30,0,283.74,299.37,0.0,0.0,0.000,1335578.0,1335578.0,2691,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1559786406,542074.00
06/05/2019 22:00,2,0.000,ALERT,212.61,296.36,60.043,1559786404,"201051344001025","174011545737251",0.00,17.00,0,283.74,300.87,0.0,0.0,0.000,1319034.9,1319034.9,2688,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1559786408,542075.00
06/05/2019 22:00,2,0.000,ALERT,212.61,296.96,60.001,1559786404,"201051344001093","174011545737251",0.00,17.30,0,284.04,300.87,0.0,0.0,0.000,1302035.1,1302035.1,2693,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1559786410,542076.00
06/05/2019 22:00,2,0.000,ALERT,212.38,296.66,60.017,1559786404,"201051344000458","174011545737251",0.00,17.30,0,283.44,299.67,0.0,0.0,0.000,1317702.3,1317702.3,2689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559786411,542077.00
06/05/2019 22:00,2,0.000,ALERT,212.61,297.26,60.028,1559786404,"201051344000890","174011545737251",0.00,17.80,0,284.64,301.47,0.0,0.0,0.000,1317016.7,1317016.7,2696,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1559786413,542078.00
06/05/2019 22:00,2,0.000,ALERT,212.16,296.36,60.022,1559786404,"201051344000988","174011545737251",0.00,16.30,0,281.03,298.47,0.0,0.0,0.000,1009961.1,1009961.1,2687,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559786415,542079.00
06/05/2019 22:00,2,0.000,ALERT,213.06,297.87,60.028,1559786404,"201051344000582","174011545737251",0.00,16.70,0,284.64,301.77,0.0,0.0,0.000,1295122.1,1295122.1,2688,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1559786417,542080.00
06/05/2019 22:00,2,0.000,ALERT,212.16,297.26,60.017,1559786404,"201051344000868","174011545737251",0.00,16.00,0,283.74,299.67,0.0,0.0,0.000,1303458.0,1303458.0,2690,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1559786419,542081.00
06/05/2019 22:00,2,0.000,ALERT,212.83,297.57,60.028,1559786404,"201051344000576","174011545737251",0.00,16.30,0,283.14,298.77,0.0,0.0,0.000,1320854.1,1320854.1,2693,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1559786420,542082.00
06/05/2019 22:00,2,0.000,ALERT,212.16,296.66,60.022,1559786404,"201051344001158","174011545737251",0.00,16.30,0,282.54,298.17,0.0,0.0,0.000,1297730.0,1297730.0,2685,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1559786422,542083.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.66,60.028,1559786404,"201051344000917","174011545737251",0.00,17.50,0,282.84,300.27,0.0,0.0,0.000,1311760.2,1311760.2,2694,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1559786424,542084.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.66,60.038,1559786404,"201051344000417","174011545737251",0.00,17.50,0,283.44,300.57,0.0,0.0,0.000,1046048.5,1046048.5,2697,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1559786426,542085.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.96,60.022,1559786404,"201051344000685","174011545737251",0.00,17.00,0,284.04,301.17,0.0,0.0,0.000,1318163.7,1318163.7,2696,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1559786428,542086.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.36,60.043,1559786404,"201051344000651","174011545737251",0.00,16.30,0,283.74,300.27,0.0,0.0,0.000,1311682.6,1311682.6,2695,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559786430,542087.00
06/05/2019 22:00,2,0.000,ALERT,212.16,297.57,60.065,1559786404,"201051344000594","174011545737251",0.00,18.00,0,282.84,299.07,0.0,0.0,0.000,1323084.2,1323084.2,2691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559786431,542088.00
06/05/2019 22:00,2,0.000,ALERT,212.38,296.66,60.070,1559786404,"201051344000469","174011545737251",0.00,15.50,0,282.24,298.47,0.0,0.0,0.000,1303186.2,1303186.2,2691,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1559786433,542089.00
06/05/2019 22:00,2,0.000,ALERT,212.83,297.26,60.038,1559786404,"201051344000585","174011545737251",0.00,17.00,0,283.44,300.87,0.0,0.0,0.000,1325729.9,1325729.9,2689,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559786435,542090.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.66,60.028,1559786404,"201051344000853","174011545737251",0.00,16.30,0,283.14,299.07,0.0,0.0,0.000,1326363.0,1326363.0,2692,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1559786437,542091.00
06/05/2019 22:00,2,0.000,ALERT,212.83,297.26,60.038,1559786404,"201051344001145","174011545737251",0.00,16.70,0,284.64,301.47,0.0,0.0,0.000,1326485.5,1326485.5,2698,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1559786439,542092.00
06/05/2019 22:00,2,0.000,ALERT,212.83,297.26,60.028,1559786404,"201051344000438","174011545737251",0.00,17.00,0,284.34,300.87,0.0,0.0,0.000,1319880.2,1319880.2,2690,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1559786441,542093.00
06/05/2019 22:00,2,0.000,ALERT,212.38,296.96,60.043,1559786404,"201051344001135","174011545737251",0.00,17.00,0,284.34,300.87,0.0,0.0,0.000,1306827.1,1306827.1,2692,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1559786442,542094.00
06/05/2019 22:00,2,0.000,ALERT,212.16,296.96,60.028,1559786404,"201051344000983","174011545737251",0.00,16.70,0,283.74,299.07,0.0,0.0,0.000,1324298.1,1324298.1,2685,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1559786444,542095.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.96,60.028,1559786404,"201051344001203","174011545737251",0.00,17.00,0,284.34,301.77,0.0,0.0,0.000,1314651.6,1314651.6,2691,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1559786446,542096.00
06/05/2019 22:00,2,0.000,ALERT,212.61,297.57,60.022,1559786404,"201051344001230","174011545737251",0.00,17.00,0,284.34,301.47,0.0,0.0,0.000,1310190.6,1310190.6,2706,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1559786448,542097.00
06/05/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1559786404,"201051344000646","174011545737251",0.00,17.00,0,283.14,300.87,0.0,0.0,0.000,1304024.0,1304024.0,2695,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1559786450,542098.00
06/05/2019 22:00,2,0.000,ALERT,212.38,296.36,60.022,1559786404,"201051344000867","174011545737251",0.00,17.30,0,283.14,299.07,0.0,0.0,0.000,1301464.6,1301464.6,2687,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1559786452,542099.00
06/05/2019 22:00,2,0.000,ALERT,212.83,296.36,60.059,1559786404,"201051344000633","174011545737251",0.00,17.00,0,281.33,298.17,0.0,0.0,0.000,1298735.5,1298735.5,2691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1559786453,542100.00
06/05/2019 22:00,2,0.000,ALERT,212.38,297.26,60.006,1559786404,"201051344000955","174011545737251",0.00,17.30,0,281.94,300.87,0.0,0.0,0.000,1324443.2,1324443.2,2691,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1559786455,542101.00
06/05/2019 22:00,2,0.000,ALERT,212.38,296.06,60.033,1559786404,"201051344000648","174011545737251",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,1313399.7,1313399.7,2687,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1559786457,542102.00
06/05/2019 22:00,2,0.000,ALERT,212.61,296.66,60.028,1559786404,"201051344000645","174011545737251",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,1318643.2,1318643.2,2688,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1559786459,542103.00
06/05/2019 22:00,2,0.000,ALERT,212.16,297.26,59.985,1559786404,"201051344000569","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,1335177.0,1335177.0,2692,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1559786461,542104.00
06/05/2019 22:00,2,0.000,ALERT,212.61,296.06,60.022,1559786404,"179051228000119","174011545737251",0.00,18.00,0,291.25,298.17,0.0,0.0,0.000,121757.6,121757.6,2710,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559786463,542105.00
06/05/2019 22:15,2,0.000,ALERT,212.61,297.87,60.001,1559787303,"201051344000579","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1335578.0,1335578.0,2693,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787306,542106.00
06/05/2019 22:15,2,0.000,ALERT,212.38,296.36,60.012,1559787303,"201051344001025","174011545737251",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,1319034.9,1319034.9,2690,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787307,542107.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.96,59.985,1559787303,"201051344001093","174011545737251",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,1302035.1,1302035.1,2695,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787309,542108.00
06/05/2019 22:15,2,0.000,ALERT,212.61,297.57,60.017,1559787303,"201051344000458","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1317702.3,1317702.3,2691,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787311,542109.00
06/05/2019 22:15,2,0.000,ALERT,212.61,297.26,60.017,1559787303,"201051344000890","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1317016.7,1317016.7,2698,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787313,542110.00
06/05/2019 22:15,2,0.000,ALERT,212.38,297.57,60.059,1559787303,"201051344000988","174011545737251",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,1009961.1,1009961.1,2689,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787315,542111.00
06/05/2019 22:15,2,0.000,ALERT,212.83,297.57,60.022,1559787303,"201051344000582","174011545737251",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,1295122.1,1295122.1,2690,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787317,542112.00
06/05/2019 22:15,2,0.000,ALERT,212.38,297.87,59.980,1559787303,"201051344000868","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1303458.0,1303458.0,2692,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787318,542113.00
06/05/2019 22:15,2,0.000,ALERT,213.06,298.17,60.006,1559787303,"201051344000576","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1320854.1,1320854.1,2695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787320,542114.00
06/05/2019 22:15,2,0.000,ALERT,212.38,296.96,60.017,1559787303,"201051344001158","174011545737251",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1297730.0,1297730.0,2687,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787322,542115.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.36,60.017,1559787303,"201051344000917","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1311760.2,1311760.2,2696,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787324,542116.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.36,60.001,1559787303,"201051344000417","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1046048.5,1046048.5,2699,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787326,542117.00
06/05/2019 22:15,2,0.000,ALERT,212.83,296.96,59.990,1559787303,"201051344000685","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1318163.7,1318163.7,2698,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787327,542118.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.36,60.001,1559787303,"201051344000651","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1311682.6,1311682.6,2697,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787329,542119.00
06/05/2019 22:15,2,0.000,ALERT,212.38,297.87,60.001,1559787303,"201051344000594","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1323084.2,1323084.2,2693,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787331,542120.00
06/05/2019 22:15,2,0.000,ALERT,212.61,297.26,60.006,1559787303,"201051344000469","174011545737251",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,1303186.2,1303186.2,2693,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787333,542121.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.66,60.012,1559787303,"201051344000585","174011545737251",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1325729.9,1325729.9,2691,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787335,542122.00
06/05/2019 22:15,2,0.000,ALERT,213.06,297.26,60.001,1559787303,"201051344000853","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1326363.0,1326363.0,2694,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787337,542123.00
06/05/2019 22:15,2,0.000,ALERT,212.83,296.96,60.001,1559787303,"201051344001145","174011545737251",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1326485.5,1326485.5,2700,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787338,542124.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.66,59.985,1559787303,"201051344000438","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1319880.2,1319880.2,2692,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787340,542125.00
06/05/2019 22:15,2,0.000,ALERT,212.16,296.66,59.996,1559787303,"201051344001135","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1306827.1,1306827.1,2694,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787342,542126.00
