ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 22:15,2,0.000,ALERT,212.61,297.57,60.001,1559787303,"201051344000983","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1324298.1,1324298.1,2687,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787344,542127.00
06/05/2019 22:15,2,0.000,ALERT,212.61,296.66,59.969,1559787303,"201051344001203","174011545737251",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,1314651.6,1314651.6,2693,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787346,542128.00
06/05/2019 22:15,2,0.000,ALERT,212.61,297.26,60.006,1559787303,"201051344001230","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1310190.6,1310190.6,2708,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787348,542129.00
06/05/2019 22:15,2,0.000,ALERT,212.16,296.66,60.038,1559787303,"201051344000646","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1304024.0,1304024.0,2697,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787349,542130.00
06/05/2019 22:15,2,0.000,ALERT,212.83,297.26,59.996,1559787303,"201051344000867","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,1301464.6,1301464.6,2689,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787351,542131.00
06/05/2019 22:15,2,0.000,ALERT,213.06,296.96,60.033,1559787303,"201051344000633","174011545737251",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,1298735.5,1298735.5,2693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559787353,542132.00
06/05/2019 22:15,2,0.000,ALERT,212.16,296.96,60.038,1559787303,"201051344000955","174011545737251",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1324443.2,1324443.2,2693,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787355,542133.00
06/05/2019 22:15,2,0.000,ALERT,212.83,296.66,60.038,1559787303,"201051344000648","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1313399.7,1313399.7,2689,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787357,542134.00
06/05/2019 22:15,2,0.000,ALERT,213.06,297.57,59.990,1559787303,"201051344000645","174011545737251",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1318643.2,1318643.2,2690,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787359,542135.00
06/05/2019 22:15,2,0.000,ALERT,212.83,298.17,60.006,1559787303,"201051344000569","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1335177.0,1335177.0,2694,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559787361,542136.00
06/05/2019 22:15,2,0.000,ALERT,213.06,296.96,59.990,1559787303,"179051228000119","174011545737251",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,121757.6,121757.6,2712,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559787362,542137.00
06/05/2019 22:30,2,0.000,ALERT,212.61,298.47,60.033,1559788204,"201051344000579","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1335578.0,1335578.0,2695,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788206,542138.00
06/05/2019 22:30,2,0.000,ALERT,212.61,296.66,60.028,1559788204,"201051344001025","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1319034.9,1319034.9,2692,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788208,542139.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.26,59.985,1559788204,"201051344001093","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1302035.1,1302035.1,2697,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788210,542140.00
06/05/2019 22:30,2,0.000,ALERT,212.61,298.17,60.070,1559788204,"201051344000458","174011545737251",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,1317702.3,1317702.3,2693,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788211,542141.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.87,60.017,1559788204,"201051344000890","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1317016.7,1317016.7,2700,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788213,542142.00
06/05/2019 22:30,2,0.000,ALERT,212.61,297.87,60.033,1559788204,"201051344000988","174011545737251",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,1009961.1,1009961.1,2691,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788215,542143.00
06/05/2019 22:30,2,0.000,ALERT,213.29,298.17,60.022,1559788204,"201051344000582","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1295122.1,1295122.1,2692,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788217,542144.00
06/05/2019 22:30,2,0.000,ALERT,212.61,298.47,60.017,1559788204,"201051344000868","174011545737251",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1303458.0,1303458.0,2694,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788219,542145.00
06/05/2019 22:30,2,0.000,ALERT,213.29,298.47,60.028,1559788204,"201051344000576","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1320854.1,1320854.1,2697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788220,542146.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.87,60.054,1559788204,"201051344001158","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1297730.0,1297730.0,2689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788222,542147.00
06/05/2019 22:30,2,0.000,ALERT,212.83,296.96,60.017,1559788204,"201051344000917","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1311760.2,1311760.2,2698,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788224,542148.00
06/05/2019 22:30,2,0.000,ALERT,213.06,296.66,60.022,1559788204,"201051344000417","174011545737251",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,1046048.5,1046048.5,2701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788226,542149.00
06/05/2019 22:30,2,0.000,ALERT,213.29,297.57,60.017,1559788204,"201051344000685","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1318163.7,1318163.7,2700,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788228,542150.00
06/05/2019 22:30,2,0.000,ALERT,212.83,296.96,60.043,1559788204,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1311682.6,1311682.6,2699,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788229,542151.00
06/05/2019 22:30,2,0.000,ALERT,212.61,298.77,60.043,1559788204,"201051344000594","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1323084.2,1323084.2,2695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788231,542152.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.87,60.022,1559788204,"201051344000469","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1303186.2,1303186.2,2695,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788233,542153.00
06/05/2019 22:30,2,0.000,ALERT,213.06,297.87,60.049,1559788204,"201051344000585","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1325729.9,1325729.9,2693,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788235,542154.00
06/05/2019 22:30,2,0.000,ALERT,213.29,297.87,59.990,1559788204,"201051344000853","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1326363.0,1326363.0,2696,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788237,542155.00
06/05/2019 22:30,2,0.000,ALERT,213.29,297.87,60.033,1559788204,"201051344001145","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1326485.5,1326485.5,2702,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788239,542156.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.26,59.990,1559788204,"201051344000438","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1319880.2,1319880.2,2694,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788240,542157.00
06/05/2019 22:30,2,0.000,ALERT,212.38,297.26,59.980,1559788204,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1306827.1,1306827.1,2696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788242,542158.00
06/05/2019 22:30,2,0.000,ALERT,212.83,298.17,59.996,1559788204,"201051344000983","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1324298.1,1324298.1,2689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788244,542159.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.26,60.022,1559788204,"201051344001203","174011545737251",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,1314651.6,1314651.6,2695,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788246,542160.00
06/05/2019 22:30,2,0.000,ALERT,212.83,297.87,59.990,1559788204,"201051344001230","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1310190.6,1310190.6,2710,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788248,542161.00
06/05/2019 22:30,2,0.000,ALERT,212.38,297.26,60.022,1559788204,"201051344000646","174011545737251",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,1304024.0,1304024.0,2699,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788249,542162.00
06/05/2019 22:30,2,0.000,ALERT,213.06,297.57,60.022,1559788204,"201051344000867","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1301464.6,1301464.6,2691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788251,542163.00
06/05/2019 22:30,2,0.000,ALERT,213.06,297.26,60.022,1559788204,"201051344000633","174011545737251",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,1298735.5,1298735.5,2695,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788253,542164.00
06/05/2019 22:30,2,0.000,ALERT,212.38,297.57,60.043,1559788204,"201051344000955","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1324443.2,1324443.2,2695,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788255,542165.00
06/05/2019 22:30,2,0.000,ALERT,213.06,297.26,60.022,1559788204,"201051344000648","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1313399.7,1313399.7,2691,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559788257,542166.00
06/05/2019 22:30,2,0.000,ALERT,213.29,297.87,60.075,1559788204,"201051344000645","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1318643.2,1318643.2,2692,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788259,542167.00
06/05/2019 22:30,2,0.000,ALERT,212.61,298.47,59.990,1559788204,"201051344000569","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1335177.0,1335177.0,2696,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559788260,542168.00
06/05/2019 22:30,2,0.000,ALERT,213.06,297.57,60.028,1559788204,"179051228000119","174011545737251",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,121757.6,121757.6,2714,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559788262,542169.00
06/05/2019 22:45,2,0.000,ALERT,212.61,298.47,60.028,1559789104,"201051344000579","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1335578.0,1335578.0,2697,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789106,542170.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.26,60.054,1559789104,"201051344001025","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1319034.9,1319034.9,2694,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789108,542171.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.57,60.033,1559789104,"201051344001093","174011545737251",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1302035.1,1302035.1,2699,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789110,542172.00
06/05/2019 22:45,2,0.000,ALERT,212.61,297.87,60.059,1559789104,"201051344000458","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1317702.3,1317702.3,2695,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789112,542173.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.87,59.985,1559789104,"201051344000890","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1317016.7,1317016.7,2702,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789114,542174.00
06/05/2019 22:45,2,0.000,ALERT,212.38,297.26,59.996,1559789104,"201051344000988","174011545737251",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,1009961.1,1009961.1,2693,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789116,542175.00
06/05/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1559789104,"201051344000582","174011545737251",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1295122.1,1295122.1,2694,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789117,542176.00
06/05/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1559789104,"201051344000868","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1303458.0,1303458.0,2696,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789119,542177.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.87,60.028,1559789104,"201051344000576","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1320854.1,1320854.1,2699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789121,542178.00
06/05/2019 22:45,2,0.000,ALERT,212.61,297.26,60.028,1559789104,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1297730.0,1297730.0,2691,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789123,542179.00
06/05/2019 22:45,2,0.000,ALERT,212.83,296.96,60.022,1559789104,"201051344000917","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1311760.2,1311760.2,2700,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789125,542180.00
06/05/2019 22:45,2,0.000,ALERT,212.83,296.96,59.985,1559789104,"201051344000417","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1046048.5,1046048.5,2703,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789127,542181.00
06/05/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1559789104,"201051344000685","174011545737251",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1318163.7,1318163.7,2702,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789128,542182.00
06/05/2019 22:45,2,0.000,ALERT,213.06,296.96,60.022,1559789104,"201051344000651","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1311682.6,1311682.6,2701,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789130,542183.00
06/05/2019 22:45,2,0.000,ALERT,212.38,298.47,60.022,1559789104,"201051344000594","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1323084.2,1323084.2,2697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789132,542184.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.87,60.043,1559789104,"201051344000469","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1303186.2,1303186.2,2697,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789134,542185.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1559789104,"201051344000585","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1325729.9,1325729.9,2695,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789136,542186.00
06/05/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1559789104,"201051344000853","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1326363.0,1326363.0,2698,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789138,542187.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1559789104,"201051344001145","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1326485.5,1326485.5,2704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789139,542188.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.57,60.017,1559789104,"201051344000438","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1319880.2,1319880.2,2696,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789141,542189.00
06/05/2019 22:45,2,0.000,ALERT,212.38,297.57,60.012,1559789104,"201051344001135","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1306827.1,1306827.1,2698,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789143,542190.00
06/05/2019 22:45,2,0.000,ALERT,212.61,298.17,60.017,1559789104,"201051344000983","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1324298.1,1324298.1,2691,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789145,542191.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.26,60.022,1559789104,"201051344001203","174011545737251",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,1314651.6,1314651.6,2697,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789147,542192.00
06/05/2019 22:45,2,0.000,ALERT,212.61,297.57,60.028,1559789104,"201051344001230","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1310190.6,1310190.6,2712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789149,542193.00
06/05/2019 22:45,2,0.000,ALERT,212.38,297.26,59.975,1559789104,"201051344000646","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1304024.0,1304024.0,2701,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789150,542194.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.87,60.028,1559789104,"201051344000867","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1301464.6,1301464.6,2693,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789152,542195.00
06/05/2019 22:45,2,0.000,ALERT,213.29,296.96,60.022,1559789104,"201051344000633","174011545737251",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,1298735.5,1298735.5,2697,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789154,542196.00
06/05/2019 22:45,2,0.000,ALERT,212.16,297.26,59.985,1559789104,"201051344000955","174011545737251",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,1324443.2,1324443.2,2697,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789156,542197.00
06/05/2019 22:45,2,0.000,ALERT,212.83,297.26,60.022,1559789104,"201051344000648","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1313399.7,1313399.7,2693,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789158,542198.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.87,60.028,1559789104,"201051344000645","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1318643.2,1318643.2,2694,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559789159,542199.00
06/05/2019 22:45,2,0.000,ALERT,212.83,298.17,60.022,1559789104,"201051344000569","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1335177.0,1335177.0,2698,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559789161,542200.00
06/05/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1559789104,"179051228000119","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,121757.6,121757.6,2716,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559789163,542201.00
06/05/2019 23:00,2,0.000,ALERT,212.61,298.17,60.033,1559790004,"201051344000579","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1335578.0,1335578.0,2699,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790006,542202.00
06/05/2019 23:00,2,0.000,ALERT,212.38,296.36,60.006,1559790004,"201051344001025","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1319034.9,1319034.9,2696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790008,542203.00
06/05/2019 23:00,2,0.000,ALERT,212.61,296.96,60.081,1559790004,"201051344001093","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1302035.1,1302035.1,2701,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790010,542204.00
06/05/2019 23:00,2,0.000,ALERT,212.61,297.87,60.043,1559790004,"201051344000458","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1317702.3,1317702.3,2697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790012,542205.00
06/05/2019 23:00,2,0.000,ALERT,212.61,297.57,60.059,1559790004,"201051344000890","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1317016.7,1317016.7,2704,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790014,542206.00
06/05/2019 23:00,2,0.000,ALERT,212.38,297.87,60.054,1559790004,"201051344000988","174011545737251",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,1009961.1,1009961.1,2695,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790016,542207.00
06/05/2019 23:00,2,0.000,ALERT,213.06,298.17,60.043,1559790004,"201051344000582","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1295122.1,1295122.1,2696,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790017,542208.00
06/05/2019 23:00,2,0.000,ALERT,212.61,298.17,60.028,1559790004,"201051344000868","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1303458.0,1303458.0,2698,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790019,542209.00
06/05/2019 23:00,2,0.000,ALERT,213.06,298.17,60.038,1559790004,"201051344000576","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1320854.1,1320854.1,2701,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790021,542210.00
06/05/2019 23:00,2,0.000,ALERT,212.61,297.57,60.054,1559790004,"201051344001158","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1297730.0,1297730.0,2693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790023,542211.00
06/05/2019 23:00,2,0.000,ALERT,212.83,296.66,60.075,1559790004,"201051344000917","174011545737251",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,1311760.2,1311760.2,2702,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790025,542212.00
06/05/2019 23:00,2,0.000,ALERT,212.83,296.96,60.049,1559790004,"201051344000417","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1046048.5,1046048.5,2705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790027,542213.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.26,60.059,1559790004,"201051344000685","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1318163.7,1318163.7,2704,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790028,542214.00
06/05/2019 23:00,2,0.000,ALERT,212.83,296.96,60.059,1559790004,"201051344000651","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1311682.6,1311682.6,2703,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790030,542215.00
06/05/2019 23:00,2,0.000,ALERT,212.38,298.17,60.049,1559790004,"201051344000594","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1323084.2,1323084.2,2699,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790032,542216.00
06/05/2019 23:00,2,0.000,ALERT,212.61,297.57,60.054,1559790004,"201051344000469","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1303186.2,1303186.2,2699,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790034,542217.00
06/05/2019 23:00,2,0.000,ALERT,212.83,297.57,60.054,1559790004,"201051344000585","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1325729.9,1325729.9,2697,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790036,542218.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.57,60.049,1559790004,"201051344000853","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1326363.0,1326363.0,2700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790038,542219.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.87,60.054,1559790004,"201051344001145","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1326485.5,1326485.5,2706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790039,542220.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.57,60.054,1559790004,"201051344000438","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1319880.2,1319880.2,2698,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790041,542221.00
06/05/2019 23:00,2,0.000,ALERT,212.38,297.57,60.054,1559790004,"201051344001135","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1306827.1,1306827.1,2700,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790043,542222.00
06/05/2019 23:00,2,0.000,ALERT,212.38,297.57,60.049,1559790004,"201051344000983","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1324298.1,1324298.1,2693,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790045,542223.00
06/05/2019 23:00,2,0.000,ALERT,212.83,297.26,60.075,1559790004,"201051344001203","174011545737251",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,1314651.6,1314651.6,2699,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790047,542224.00
06/05/2019 23:00,2,0.000,ALERT,212.83,297.87,60.054,1559790004,"201051344001230","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1310190.6,1310190.6,2714,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790048,542225.00
06/05/2019 23:00,2,0.000,ALERT,212.38,297.26,60.075,1559790004,"201051344000646","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1304024.0,1304024.0,2703,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790050,542226.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.57,60.054,1559790004,"201051344000867","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1301464.6,1301464.6,2695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790052,542227.00
06/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.043,1559790004,"201051344000633","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1298735.5,1298735.5,2699,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790054,542228.00
06/05/2019 23:00,2,0.000,ALERT,212.38,297.57,60.038,1559790004,"201051344000955","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1324443.2,1324443.2,2699,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790056,542229.00
06/05/2019 23:00,2,0.000,ALERT,212.83,296.96,60.033,1559790004,"201051344000648","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1313399.7,1313399.7,2695,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790058,542230.00
06/05/2019 23:00,2,0.000,ALERT,213.06,297.57,60.012,1559790004,"201051344000645","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1318643.2,1318643.2,2696,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790059,542231.00
06/05/2019 23:00,2,0.000,ALERT,212.61,298.17,60.043,1559790004,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1335177.0,1335177.0,2700,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790061,542232.00
06/05/2019 23:00,2,0.000,ALERT,212.83,297.26,60.038,1559790004,"179051228000119","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,121757.6,121757.6,2718,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559790063,542233.00
06/05/2019 23:15,2,0.000,ALERT,212.61,298.77,59.980,1559790904,"201051344000579","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1335578.0,1335578.0,2701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790906,542234.00
06/05/2019 23:15,2,0.000,ALERT,212.16,295.76,59.996,1559790904,"201051344001025","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1319034.9,1319034.9,2698,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790908,542235.00
06/05/2019 23:15,2,0.000,ALERT,212.38,296.66,59.964,1559790904,"201051344001093","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1302035.1,1302035.1,2703,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790910,542236.00
06/05/2019 23:15,2,0.000,ALERT,212.61,298.47,59.985,1559790904,"201051344000458","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1317702.3,1317702.3,2699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790912,542237.00
06/05/2019 23:15,2,0.000,ALERT,212.38,296.96,59.980,1559790904,"201051344000890","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1317016.7,1317016.7,2706,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790913,542238.00
06/05/2019 23:15,2,0.000,ALERT,211.70,296.66,59.980,1559790904,"201051344000988","174011545737251",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,1009961.1,1009961.1,2697,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790915,542239.00
06/05/2019 23:15,2,0.000,ALERT,212.16,296.36,60.022,1559790904,"201051344000582","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1295122.1,1295122.1,2698,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790917,542240.00
06/05/2019 23:15,2,0.000,ALERT,211.93,297.26,59.990,1559790904,"201051344000868","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1303458.0,1303458.0,2700,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790919,542241.00
06/05/2019 23:15,2,0.000,ALERT,212.83,298.17,59.959,1559790904,"201051344000576","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1320854.1,1320854.1,2703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790921,542242.00
06/05/2019 23:15,2,0.000,ALERT,212.83,297.87,59.980,1559790904,"201051344001158","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1297730.0,1297730.0,2695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790923,542243.00
06/05/2019 23:15,2,0.000,ALERT,212.61,296.36,59.990,1559790904,"201051344000917","174011545737251",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,1311760.2,1311760.2,2704,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790924,542244.00
06/05/2019 23:15,2,0.000,ALERT,212.61,296.06,59.980,1559790904,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,1046048.5,1046048.5,2707,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790926,542245.00
06/05/2019 23:15,2,0.000,ALERT,212.83,296.66,59.996,1559790904,"201051344000685","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1318163.7,1318163.7,2706,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790928,542246.00
06/05/2019 23:15,2,0.000,ALERT,212.83,296.06,59.980,1559790904,"201051344000651","174011545737251",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,1311682.6,1311682.6,2705,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790930,542247.00
06/05/2019 23:15,2,0.000,ALERT,212.61,298.77,59.980,1559790904,"201051344000594","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1323084.2,1323084.2,2701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790932,542248.00
06/05/2019 23:15,2,0.000,ALERT,212.83,297.87,59.985,1559790904,"201051344000469","174011545737251",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1303186.2,1303186.2,2701,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790933,542249.00
06/05/2019 23:15,2,0.000,ALERT,212.61,296.96,59.996,1559790904,"201051344000585","174011545737251",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,1325729.9,1325729.9,2699,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790935,542250.00
06/05/2019 23:15,2,0.000,ALERT,213.29,297.87,59.985,1559790904,"201051344000853","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1326363.0,1326363.0,2702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790937,542251.00
06/05/2019 23:15,2,0.000,ALERT,212.83,297.26,59.990,1559790904,"201051344001145","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1326485.5,1326485.5,2708,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790939,542252.00
06/05/2019 23:15,2,0.000,ALERT,212.61,296.96,59.985,1559790904,"201051344000438","174011545737251",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,1319880.2,1319880.2,2700,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790941,542253.00
06/05/2019 23:15,2,0.000,ALERT,212.38,296.96,59.990,1559790904,"201051344001135","174011545737251",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,1306827.1,1306827.1,2702,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790943,542254.00
06/05/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1559790904,"201051344000983","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1324298.1,1324298.1,2695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790945,542255.00
06/05/2019 23:15,2,0.000,ALERT,212.61,296.66,59.990,1559790904,"201051344001203","174011545737251",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,1314651.6,1314651.6,2701,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790947,542256.00
06/05/2019 23:15,2,0.000,ALERT,212.38,297.26,59.996,1559790904,"201051344001230","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1310190.6,1310190.6,2716,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790948,542257.00
06/05/2019 23:15,2,0.000,ALERT,212.16,296.66,60.001,1559790904,"201051344000646","174011545737251",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1304024.0,1304024.0,2705,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790950,542258.00
06/05/2019 23:15,2,0.000,ALERT,213.06,297.57,59.985,1559790904,"201051344000867","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1301464.6,1301464.6,2697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559790952,542259.00
06/05/2019 23:15,2,0.000,ALERT,213.29,297.57,60.001,1559790904,"201051344000633","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1298735.5,1298735.5,2701,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790954,542260.00
06/05/2019 23:15,2,0.000,ALERT,212.16,296.66,59.990,1559790904,"201051344000955","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1324443.2,1324443.2,2701,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790956,542261.00
06/05/2019 23:15,2,0.000,ALERT,212.83,297.26,60.017,1559790904,"201051344000648","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1313399.7,1313399.7,2697,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790957,542262.00
06/05/2019 23:15,2,0.000,ALERT,213.29,297.87,59.990,1559790904,"201051344000645","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1318643.2,1318643.2,2698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790959,542263.00
06/05/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1559790904,"201051344000569","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1335177.0,1335177.0,2702,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559790961,542264.00
06/05/2019 23:15,2,0.000,ALERT,213.06,297.57,59.990,1559790904,"179051228000119","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,121757.6,121757.6,2720,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559790963,542265.00
06/05/2019 23:30,2,0.000,ALERT,212.61,298.17,60.033,1559791804,"201051344000579","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1335578.0,1335578.0,2703,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791806,542266.00
06/05/2019 23:30,2,0.000,ALERT,212.16,295.46,60.028,1559791804,"201051344001025","174011545737251",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,1319034.9,1319034.9,2700,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791808,542267.00
06/05/2019 23:30,2,0.000,ALERT,212.38,296.36,60.012,1559791804,"201051344001093","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1302035.1,1302035.1,2705,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791810,542268.00
06/05/2019 23:30,2,0.000,ALERT,212.61,297.57,60.038,1559791804,"201051344000458","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1317702.3,1317702.3,2701,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559791812,542269.00
06/05/2019 23:30,2,0.000,ALERT,212.38,296.96,60.033,1559791804,"201051344000890","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1317016.7,1317016.7,2708,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559791813,542270.00
06/05/2019 23:30,2,0.000,ALERT,212.61,297.26,60.043,1559791804,"201051344000988","174011545737251",0.00,13.00,0,292.16,299.97,0.0,0.0,0.000,1009961.1,1009961.1,2699,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791815,542271.00
