ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/05/2019 23:30,2,0.000,ALERT,213.06,297.26,60.070,1559791804,"201051344000582","174011545737251",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,1295122.1,1295122.1,2700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791817,542272.00
06/05/2019 23:30,2,0.000,ALERT,212.61,298.17,60.049,1559791804,"201051344000868","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1303458.0,1303458.0,2702,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791819,542273.00
06/05/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1559791804,"201051344000576","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1320854.1,1320854.1,2705,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791821,542274.00
06/05/2019 23:30,2,0.000,ALERT,212.61,296.96,60.049,1559791804,"201051344001158","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1297730.0,1297730.0,2697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791823,542275.00
06/05/2019 23:30,2,0.000,ALERT,212.38,295.46,60.054,1559791804,"201051344000917","174011545737251",0.00,13.70,0,292.46,298.17,0.0,0.0,0.000,1311760.2,1311760.2,2706,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791825,542276.00
06/05/2019 23:30,2,0.000,ALERT,212.61,295.46,60.054,1559791804,"201051344000417","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1046048.5,1046048.5,2709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791827,542277.00
06/05/2019 23:30,2,0.000,ALERT,212.83,296.66,60.049,1559791804,"201051344000685","174011545737251",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1318163.7,1318163.7,2708,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791828,542278.00
06/05/2019 23:30,2,0.000,ALERT,212.61,295.76,60.049,1559791804,"201051344000651","174011545737251",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,1311682.6,1311682.6,2707,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559791830,542279.00
06/05/2019 23:30,2,0.000,ALERT,212.61,298.17,60.017,1559791804,"201051344000594","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1323084.2,1323084.2,2703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559791832,542280.00
06/05/2019 23:30,2,0.000,ALERT,213.06,297.87,60.059,1559791804,"201051344000469","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1303186.2,1303186.2,2703,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791834,542281.00
06/05/2019 23:30,2,0.000,ALERT,212.61,296.66,60.059,1559791804,"201051344000585","174011545737251",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,1325729.9,1325729.9,2701,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791836,542282.00
06/05/2019 23:30,2,0.000,ALERT,213.29,297.57,60.059,1559791804,"201051344000853","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1326363.0,1326363.0,2704,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791838,542283.00
06/05/2019 23:30,2,0.000,ALERT,212.61,296.66,60.059,1559791804,"201051344001145","174011545737251",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,1326485.5,1326485.5,2710,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791839,542284.00
06/05/2019 23:30,2,0.000,ALERT,212.38,296.06,60.065,1559791804,"201051344000438","174011545737251",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,1319880.2,1319880.2,2702,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791841,542285.00
06/05/2019 23:30,2,0.000,ALERT,211.93,296.36,60.075,1559791804,"201051344001135","174011545737251",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,1306827.1,1306827.1,2704,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791843,542286.00
06/05/2019 23:30,2,0.000,ALERT,212.83,298.17,60.059,1559791804,"201051344000983","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1324298.1,1324298.1,2697,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791845,542287.00
06/05/2019 23:30,2,0.000,ALERT,212.38,296.06,60.065,1559791804,"201051344001203","174011545737251",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,1314651.6,1314651.6,2703,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791847,542288.00
06/05/2019 23:30,2,0.000,ALERT,212.16,296.36,60.033,1559791804,"201051344001230","174011545737251",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1310190.6,1310190.6,2718,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791849,542289.00
06/05/2019 23:30,2,0.000,ALERT,211.93,296.06,60.059,1559791804,"201051344000646","174011545737251",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,1304024.0,1304024.0,2707,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791850,542290.00
06/05/2019 23:30,2,0.000,ALERT,213.06,298.17,60.043,1559791804,"201051344000867","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1301464.6,1301464.6,2699,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559791852,542291.00
06/05/2019 23:30,2,0.000,ALERT,213.29,298.17,60.054,1559791804,"201051344000633","174011545737251",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,1298735.5,1298735.5,2703,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791854,542292.00
06/05/2019 23:30,2,0.000,ALERT,211.93,296.06,60.049,1559791804,"201051344000955","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1324443.2,1324443.2,2703,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791856,542293.00
06/05/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1559791804,"201051344000648","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,1313399.7,1313399.7,2699,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791858,542294.00
06/05/2019 23:30,2,0.000,ALERT,213.29,298.17,60.054,1559791804,"201051344000645","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1318643.2,1318643.2,2700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791859,542295.00
06/05/2019 23:30,2,0.000,ALERT,212.83,298.47,60.054,1559791804,"201051344000569","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1335177.0,1335177.0,2704,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559791861,542296.00
06/05/2019 23:30,2,0.000,ALERT,213.06,297.57,60.059,1559791804,"179051228000119","174011545737251",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,121757.6,121757.6,2722,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559791863,542297.00
06/05/2019 23:45,2,0.000,ALERT,212.38,298.47,60.017,1559792704,"201051344000579","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1335578.0,1335578.0,2705,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792706,542298.00
06/05/2019 23:45,2,0.000,ALERT,211.70,294.86,60.001,1559792704,"201051344001025","174011545737251",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,1319034.9,1319034.9,2702,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792708,542299.00
06/05/2019 23:45,2,0.000,ALERT,211.70,295.46,60.038,1559792704,"201051344001093","174011545737251",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,1302035.1,1302035.1,2707,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792710,542300.00
06/05/2019 23:45,2,0.000,ALERT,212.38,297.87,60.033,1559792704,"201051344000458","174011545737251",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,1317702.3,1317702.3,2703,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792712,542301.00
06/05/2019 23:45,2,0.000,ALERT,211.70,296.06,60.028,1559792704,"201051344000890","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1317016.7,1317016.7,2710,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792714,542302.00
06/05/2019 23:45,2,0.000,ALERT,212.38,297.57,59.980,1559792704,"201051344000988","174011545737251",0.00,12.30,0,293.06,299.97,0.0,0.0,0.000,1009961.1,1009961.1,2701,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792715,542303.00
06/05/2019 23:45,2,0.000,ALERT,212.38,296.66,60.012,1559792704,"201051344000582","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1295122.1,1295122.1,2702,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792717,542304.00
06/05/2019 23:45,2,0.000,ALERT,212.38,298.47,60.017,1559792704,"201051344000868","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1303458.0,1303458.0,2704,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792719,542305.00
06/05/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1559792704,"201051344000576","174011545737251",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,1320854.1,1320854.1,2707,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792721,542306.00
06/05/2019 23:45,2,0.000,ALERT,212.61,297.57,59.985,1559792704,"201051344001158","174011545737251",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,1297730.0,1297730.0,2699,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792723,542307.00
06/05/2019 23:45,2,0.000,ALERT,211.93,295.16,59.996,1559792704,"201051344000917","174011545737251",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,1311760.2,1311760.2,2708,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792724,542308.00
06/05/2019 23:45,2,0.000,ALERT,212.16,295.16,60.065,1559792704,"201051344000417","174011545737251",0.00,13.00,0,293.66,297.26,0.0,0.0,0.000,1046048.5,1046048.5,2711,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792726,542309.00
06/05/2019 23:45,2,0.000,ALERT,212.16,295.46,60.022,1559792704,"201051344000685","174011545737251",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,1318163.7,1318163.7,2710,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792728,542310.00
06/05/2019 23:45,2,0.000,ALERT,211.93,294.86,60.033,1559792704,"201051344000651","174011545737251",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,1311682.6,1311682.6,2709,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792730,542311.00
06/05/2019 23:45,2,0.000,ALERT,212.38,298.47,60.022,1559792704,"201051344000594","174011545737251",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,1323084.2,1323084.2,2705,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792732,542312.00
06/05/2019 23:45,2,0.000,ALERT,212.61,298.17,60.028,1559792704,"201051344000469","174011545737251",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,1303186.2,1303186.2,2705,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792733,542313.00
06/05/2019 23:45,2,0.000,ALERT,212.16,295.76,60.028,1559792704,"201051344000585","174011545737251",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,1325729.9,1325729.9,2703,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792735,542314.00
06/05/2019 23:45,2,0.000,ALERT,213.06,298.17,60.022,1559792704,"201051344000853","174011545737251",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,1326363.0,1326363.0,2706,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792737,542315.00
06/05/2019 23:45,2,0.000,ALERT,212.16,296.06,60.033,1559792704,"201051344001145","174011545737251",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1326485.5,1326485.5,2712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792739,542316.00
06/05/2019 23:45,2,0.000,ALERT,211.93,295.46,60.017,1559792704,"201051344000438","174011545737251",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,1319880.2,1319880.2,2704,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792741,542317.00
06/05/2019 23:45,2,0.000,ALERT,211.70,295.76,60.017,1559792704,"201051344001135","174011545737251",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,1306827.1,1306827.1,2706,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792743,542318.00
06/05/2019 23:45,2,0.000,ALERT,212.61,298.17,59.990,1559792704,"201051344000983","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1324298.1,1324298.1,2699,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792745,542319.00
06/05/2019 23:45,2,0.000,ALERT,211.93,295.46,60.017,1559792704,"201051344001203","174011545737251",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,1314651.6,1314651.6,2705,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792746,542320.00
06/05/2019 23:45,2,0.000,ALERT,211.93,296.06,59.975,1559792704,"201051344001230","174011545737251",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,1310190.6,1310190.6,2720,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792748,542321.00
06/05/2019 23:45,2,0.000,ALERT,211.70,295.46,60.017,1559792704,"201051344000646","174011545737251",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,1304024.0,1304024.0,2709,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792750,542322.00
06/05/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1559792704,"201051344000867","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1301464.6,1301464.6,2701,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792752,542323.00
06/05/2019 23:45,2,0.000,ALERT,213.06,297.26,59.980,1559792704,"201051344000633","174011545737251",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,1298735.5,1298735.5,2705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792754,542324.00
06/05/2019 23:45,2,0.000,ALERT,211.70,295.76,60.054,1559792704,"201051344000955","174011545737251",0.00,12.70,0,293.96,297.57,0.0,0.0,0.000,1324443.2,1324443.2,2705,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792755,542325.00
06/05/2019 23:45,2,0.000,ALERT,212.83,296.96,60.033,1559792704,"201051344000648","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1313399.7,1313399.7,2701,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792757,542326.00
06/05/2019 23:45,2,0.000,ALERT,213.06,297.57,60.006,1559792704,"201051344000645","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1318643.2,1318643.2,2702,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559792759,542327.00
06/05/2019 23:45,2,0.000,ALERT,212.61,298.47,60.017,1559792704,"201051344000569","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1335177.0,1335177.0,2706,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559792761,542328.00
06/05/2019 23:45,2,0.000,ALERT,212.83,297.26,60.017,1559792704,"179051228000119","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,121757.6,121757.6,2724,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559792763,542329.00
